Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,45,860.0,78.5,2.6,16.9,530.0,617.53,491.88
2018,2,1,14,0,877.0,70.0,2.6,17.0,515.0,583.38,464.57
2018,2,1,14,15,856.0,69.0,2.4,16.9,484.0,533.28,423.76
2018,2,1,14,30,835.0,68.0,2.2,16.8,453.0,482.67,381.78
2018,2,1,14,45,786.5,71.5,2.05,16.65,413.0,424.93,333.62
2018,2,1,15,0,738.0,75.0,1.9,16.5,373.0,368.9,285.98
2018,2,1,15,15,745.0,66.0,1.9,16.5,341.0,322.36,244.23
2018,2,1,15,30,752.0,57.0,1.9,16.5,309.0,273.84,199.62
2018,2,1,15,45,682.0,57.5,1.45,15.3,263.0,215.1,149.12
2018,2,1,16,0,612.0,58.0,1.0,14.1,217.0,161.45,104.13
2018,2,1,16,15,562.0,50.0,1.1,13.6,174.5,110.65,63.53
2018,2,1,16,30,512.0,42.0,1.2,13.1,132.0,65.23,32.84
2018,2,1,16,45,446.0,35.5,1.25,12.55,97.0,27.48,18.41
2018,2,1,17,0,380.0,29.0,1.3,12.0,62.0,23.64,13.38
2018,2,1,17,15,218.5,17.0,1.3,11.75,33.5,16.2,0.0
2018,2,1,17,30,57.0,5.0,1.3,11.5,5.0,4.77,0.0
2018,2,1,17,45,28.5,2.5,1.35,11.3,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,2,7,15,154.5,9.5,2.1,6.1,17.5,69.85,0.0
2018,2,2,7,30,309.0,19.0,2.4,6.8,35.0,174.05,0.0
2018,2,2,7,45,347.0,30.0,2.7,7.45,65.0,232.61,180.46
2018,2,2,8,0,385.0,41.0,3.0,8.1,95.0,280.48,232.03
2018,2,2,8,15,469.5,48.0,2.95,8.7,138.0,353.2,297.41
2018,2,2,8,30,554.0,55.0,2.9,9.3,181.0,431.41,364.91
2018,2,2,8,45,593.0,62.0,2.85,9.9,222.0,484.88,409.67
2018,2,2,9,0,632.0,69.0,2.8,10.5,263.0,539.17,453.29
2018,2,2,9,15,543.0,96.5,2.8,11.0,279.5,527.05,441.27
2018,2,2,9,30,454.0,124.0,2.8,11.5,296.0,503.47,419.94
2018,2,2,9,45,635.5,99.0,2.8,11.95,365.0,626.46,517.75
2018,2,2,10,0,817.0,74.0,2.8,12.4,434.0,744.95,604.94
2018,2,2,10,15,820.0,79.0,2.75,12.85,461.5,765.29,616.57
2018,2,2,10,30,823.0,84.0,2.7,13.3,489.0,782.46,626.56
2018,2,2,10,45,771.0,102.5,2.7,13.7,496.5,767.18,613.25
2018,2,2,11,0,719.0,121.0,2.7,14.1,504.0,752.43,600.76
2018,2,2,11,15,630.5,153.0,2.65,14.5,496.5,714.4,570.84
2018,2,2,11,30,542.0,185.0,2.6,14.9,489.0,668.58,533.47
2018,2,2,11,45,562.5,181.5,2.6,15.25,501.5,674.83,537.65
2018,2,2,12,0,583.0,178.0,2.6,15.6,514.0,678.48,539.5
2018,2,2,12,15,660.0,154.5,2.6,15.85,536.0,706.87,560.91
2018,2,2,12,30,737.0,131.0,2.6,16.1,558.0,725.11,574.19
2018,2,2,12,45,819.0,105.0,2.65,16.4,575.0,735.63,581.5
2018,2,2,13,0,901.0,79.0,2.7,16.7,592.0,737.96,583.03
2018,2,2,13,15,856.5,88.5,2.7,16.75,567.0,693.91,550.9
2018,2,2,13,30,812.0,98.0,2.7,16.8,542.0,645.22,513.44
2018,2,2,13,45,835.0,87.5,2.75,16.85,529.0,616.94,491.77
2018,2,2,14,0,858.0,77.0,2.8,16.9,516.0,584.45,466.06
2018,2,2,14,15,846.0,74.0,2.7,16.8,487.5,537.11,427.75
2018,2,2,14,30,834.0,71.0,2.6,16.7,459.0,488.58,387.63
2018,2,2,14,45,808.5,70.0,2.45,16.6,423.5,435.22,342.6
2018,2,2,15,0,783.0,69.0,2.3,16.5,388.0,382.43,296.99
2018,2,2,15,15,760.5,66.0,2.3,16.5,351.0,329.57,250.38
2018,2,2,15,30,738.0,63.0,2.3,16.5,314.0,277.66,203.66
2018,2,2,15,45,681.5,60.5,1.65,15.35,268.0,219.57,153.11
2018,2,2,16,0,625.0,58.0,1.0,14.2,222.0,165.17,106.74
2018,2,2,16,15,568.5,51.5,1.05,13.55,179.5,114.09,66.07
2018,2,2,16,30,512.0,45.0,1.1,12.9,137.0,69.1,35.77
2018,2,2,16,45,421.0,37.5,1.15,12.3,98.5,29.47,20.24
2018,2,2,17,0,330.0,30.0,1.2,11.7,60.0,24.36,14.33
2018,2,2,17,15,193.0,18.0,1.2,11.45,33.0,14.88,0.0
2018,2,2,17,30,56.0,6.0,1.2,11.2,6.0,5.72,0.0
2018,2,2,17,45,28.0,3.0,1.25,11.0,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,3,7,15,154.5,10.5,1.6,6.45,18.5,71.04,0.0
2018,2,3,7,30,309.0,21.0,1.8,7.4,37.0,177.29,23.91
2018,2,3,7,45,444.0,28.0,2.05,8.35,77.5,271.53,211.67
2018,2,3,8,0,579.0,35.0,2.3,9.3,118.0,371.96,305.36
2018,2,3,8,15,648.0,39.5,2.4,9.9,163.5,441.56,367.78
2018,2,3,8,30,717.0,44.0,2.5,10.5,209.0,514.61,430.23
2018,2,3,8,45,758.5,47.5,2.6,11.15,254.0,571.49,477.17
2018,2,3,9,0,800.0,51.0,2.7,11.8,299.0,628.82,521.5
2018,2,3,9,15,828.5,53.5,2.75,12.4,341.0,669.4,550.8
2018,2,3,9,30,857.0,56.0,2.8,13.0,383.0,714.61,582.82
2018,2,3,9,45,876.5,58.0,2.8,13.55,420.5,750.73,607.1
2018,2,3,10,0,896.0,60.0,2.8,14.1,458.0,784.53,629.25
2018,2,3,10,15,909.0,61.0,2.75,14.5,489.0,809.23,644.47
2018,2,3,10,30,922.0,62.0,2.7,14.9,520.0,830.87,657.39
2018,2,3,10,45,930.0,63.0,2.6,15.25,544.0,845.15,664.75
2018,2,3,11,0,938.0,64.0,2.5,15.6,568.0,855.92,669.68
2018,2,3,11,15,944.0,65.0,2.5,15.9,585.5,861.41,671.91
2018,2,3,11,30,950.0,66.0,2.5,16.2,603.0,863.2,671.72
2018,2,3,11,45,953.0,66.0,2.45,16.45,612.5,857.57,666.24
2018,2,3,12,0,956.0,66.0,2.4,16.7,622.0,848.22,658.37
2018,2,3,12,15,956.5,66.5,2.4,16.85,624.0,833.77,647.77
2018,2,3,12,30,957.0,67.0,2.4,17.0,626.0,815.72,634.79
2018,2,3,12,45,954.5,67.5,2.4,17.2,620.0,791.9,617.71
2018,2,3,13,0,952.0,68.0,2.4,17.4,614.0,764.78,598.37
2018,2,3,13,15,947.5,67.0,2.35,17.4,600.0,731.41,574.68
2018,2,3,13,30,943.0,66.0,2.3,17.4,586.0,695.19,548.43
2018,2,3,13,45,935.5,65.0,2.3,17.45,564.5,654.42,517.16
2018,2,3,14,0,928.0,64.0,2.3,17.5,543.0,611.38,483.48
2018,2,3,14,15,917.0,62.5,2.2,17.4,514.5,563.86,445.4
2018,2,3,14,30,906.0,61.0,2.1,17.3,486.0,514.83,405.16
2018,2,3,14,45,890.0,59.0,2.0,17.2,451.5,461.78,360.72
2018,2,3,15,0,874.0,57.0,1.9,17.1,417.0,408.21,314.61
2018,2,3,15,15,850.0,55.0,1.9,17.1,377.0,351.66,265.11
2018,2,3,15,30,826.0,53.0,1.9,17.1,337.0,295.98,215.25
2018,2,3,15,45,791.5,50.0,1.35,16.1,293.0,236.81,162.68
2018,2,3,16,0,757.0,47.0,0.8,15.1,249.0,181.26,113.98
2018,2,3,16,15,703.5,43.0,0.8,14.8,203.5,125.5,69.22
2018,2,3,16,30,650.0,39.0,0.8,14.5,158.0,75.34,35.73
2018,2,3,16,45,558.0,33.0,0.75,14.2,114.5,29.08,19.78
2018,2,3,17,0,466.0,27.0,0.7,13.9,71.0,23.38,13.66
2018,2,3,17,15,291.5,18.0,0.7,13.9,40.5,14.75,0.0
2018,2,3,17,30,117.0,9.0,0.7,13.9,10.0,8.58,0.0
2018,2,3,17,45,58.5,4.5,0.7,13.9,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,4,7,15,35.0,9.5,1.0,7.75,11.5,22.94,0.0
2018,2,4,7,30,70.0,19.0,1.0,8.4,23.0,62.23,13.25
2018,2,4,7,45,109.0,35.0,0.95,9.05,48.0,111.83,85.7
2018,2,4,8,0,148.0,51.0,0.9,9.7,73.0,155.71,126.73
2018,2,4,8,15,164.5,67.5,1.1,10.1,99.5,190.23,157.99
2018,2,4,8,30,181.0,84.0,1.3,10.5,126.0,225.5,188.98
2018,2,4,8,45,115.0,95.5,1.45,10.9,124.0,189.66,158.56
2018,2,4,9,0,49.0,107.0,1.6,11.3,122.0,149.16,123.16
2018,2,4,9,15,37.5,108.5,1.65,11.7,121.0,141.18,116.0
2018,2,4,9,30,26.0,110.0,1.7,12.1,120.0,133.3,108.72
2018,2,4,9,45,141.5,147.5,1.8,12.5,210.0,276.99,230.29
2018,2,4,10,0,257.0,185.0,1.9,12.9,300.0,427.36,351.22
2018,2,4,10,15,311.5,191.0,2.0,13.3,340.0,479.75,391.42
2018,2,4,10,30,366.0,197.0,2.1,13.7,380.0,532.56,431.84
2018,2,4,10,45,470.0,181.5,2.15,14.15,428.5,614.22,494.14
2018,2,4,11,0,574.0,166.0,2.2,14.6,477.0,682.3,544.96
2018,2,4,11,15,636.0,152.0,2.2,14.9,506.5,721.6,572.98
2018,2,4,11,30,698.0,138.0,2.2,15.2,536.0,752.93,594.2
2018,2,4,11,45,784.0,116.5,2.25,15.5,570.0,787.37,617.96
2018,2,4,12,0,870.0,95.0,2.3,15.8,604.0,821.76,641.54
2018,2,4,12,15,910.0,84.0,2.25,15.85,618.0,820.3,639.5
2018,2,4,12,30,950.0,73.0,2.2,15.9,632.0,820.14,638.88
2018,2,4,12,45,947.0,73.5,2.15,15.95,626.0,796.0,621.39
2018,2,4,13,0,944.0,74.0,2.1,16.0,620.0,768.61,601.87
2018,2,4,13,15,940.0,73.0,2.05,16.0,606.0,735.72,578.55
2018,2,4,13,30,936.0,72.0,2.0,16.0,592.0,699.97,552.6
2018,2,4,13,45,929.0,70.5,2.0,16.05,570.5,659.09,521.39
2018,2,4,14,0,922.0,69.0,2.0,16.1,549.0,615.93,487.77
2018,2,4,14,15,912.0,67.0,1.95,16.1,520.5,568.53,449.92
2018,2,4,14,30,902.0,65.0,1.9,16.1,492.0,519.55,409.84
2018,2,4,14,45,887.5,62.5,1.9,16.15,457.5,466.69,365.72
2018,2,4,15,0,873.0,60.0,1.9,16.2,423.0,413.19,319.72
2018,2,4,15,15,849.0,57.5,1.9,16.2,382.5,356.01,269.68
2018,2,4,15,30,825.0,55.0,1.9,16.2,342.0,299.73,219.26
2018,2,4,15,45,791.0,52.0,1.45,15.1,298.0,240.55,166.69
2018,2,4,16,0,757.0,49.0,1.0,14.0,254.0,184.96,117.81
2018,2,4,16,15,704.0,44.5,1.05,13.45,208.0,128.57,72.16
2018,2,4,16,30,651.0,40.0,1.1,12.9,162.0,77.76,37.59
2018,2,4,16,45,559.5,34.5,1.15,12.35,118.5,31.69,22.28
2018,2,4,17,0,468.0,29.0,1.2,11.8,75.0,25.29,15.6
2018,2,4,17,15,293.0,19.5,1.2,11.75,43.0,16.07,0.0
2018,2,4,17,30,118.0,10.0,1.2,11.7,11.0,9.53,0.0
2018,2,4,17,45,59.0,5.0,1.2,11.7,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,7,15,149.5,11.0,1.7,6.85,20.0,70.03,0.0
2018,2,5,7,30,299.0,22.0,1.9,7.5,40.0,177.3,66.96
2018,2,5,7,45,427.5,29.5,2.15,8.2,80.5,273.55,216.58
2018,2,5,8,0,556.0,37.0,2.4,8.9,121.0,364.39,301.0
2018,2,5,8,15,625.0,42.5,2.45,9.5,166.5,434.75,363.66
2018,2,5,8,30,694.0,48.0,2.5,10.1,212.0,508.69,426.52
2018,2,5,8,45,737.0,51.5,2.6,10.75,257.0,566.17,473.79
2018,2,5,9,0,780.0,55.0,2.7,11.4,302.0,624.2,518.64
2018,2,5,9,15,799.5,59.0,2.85,12.05,342.0,666.06,549.24
2018,2,5,9,30,819.0,63.0,3.0,12.7,382.0,706.22,577.85
2018,2,5,9,45,732.0,89.0,3.15,13.35,394.5,693.51,565.96
2018,2,5,10,0,645.0,115.0,3.3,14.0,407.0,669.44,545.79
2018,2,5,10,15,633.5,126.5,3.3,14.6,429.5,682.66,553.63
2018,2,5,10,30,622.0,138.0,3.3,15.2,452.0,692.77,558.87
2018,2,5,10,45,503.5,179.0,3.35,15.8,441.0,640.26,514.88
2018,2,5,11,0,385.0,220.0,3.4,16.4,430.0,576.15,462.21
2018,2,5,11,15,343.5,237.0,3.4,16.9,428.5,559.23,447.07
2018,2,5,11,30,302.0,254.0,3.4,17.4,427.0,540.72,430.55
2018,2,5,11,45,402.0,232.0,3.4,17.9,466.5,592.36,470.93
2018,2,5,12,0,502.0,210.0,3.4,18.4,506.0,653.45,516.83
2018,2,5,12,15,593.5,181.0,3.3,18.7,532.0,683.78,539.61
2018,2,5,12,30,685.0,152.0,3.2,19.0,558.0,714.35,562.14
2018,2,5,12,45,797.0,115.5,3.15,19.3,583.5,737.76,578.79
2018,2,5,13,0,909.0,79.0,3.1,19.6,609.0,751.65,588.07
2018,2,5,13,15,919.5,73.5,2.95,19.7,599.0,724.78,567.98
2018,2,5,13,30,930.0,68.0,2.8,19.8,589.0,694.26,545.35
2018,2,5,13,45,916.0,68.5,2.7,19.9,565.5,651.41,511.99
2018,2,5,14,0,902.0,69.0,2.6,20.0,542.0,606.79,476.78
2018,2,5,14,15,903.0,64.5,2.4,19.85,517.0,563.47,441.97
2018,2,5,14,30,904.0,60.0,2.2,19.7,492.0,517.69,404.32
2018,2,5,14,45,888.5,58.5,2.05,19.6,457.5,465.31,360.67
2018,2,5,15,0,873.0,57.0,1.9,19.5,423.0,412.36,315.41
2018,2,5,15,15,849.5,54.5,1.9,19.5,383.0,355.29,266.07
2018,2,5,15,30,826.0,52.0,1.9,19.5,343.0,299.08,216.29
2018,2,5,15,45,792.5,49.5,1.45,18.2,299.5,241.58,165.77
2018,2,5,16,0,759.0,47.0,1.0,16.9,256.0,185.11,116.71
2018,2,5,16,15,706.0,43.0,1.05,16.35,210.0,128.94,71.53
2018,2,5,16,30,653.0,39.0,1.1,15.8,164.0,78.31,37.15
2018,2,5,16,45,564.0,34.0,1.15,15.25,120.5,32.33,22.59
2018,2,5,17,0,475.0,29.0,1.2,14.7,77.0,25.08,15.39
2018,2,5,17,15,300.0,20.0,1.2,14.55,44.5,16.39,0.0
2018,2,5,17,30,125.0,11.0,1.2,14.4,12.0,10.48,0.0
2018,2,5,17,45,62.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,2,6,6,45,4.5,0.5,3.0,4.9,0.5,0.0,0.0
2018,2,6,7,0,9.0,1.0,3.1,5.1,1.0,0.0,0.0
2018,2,6,7,15,206.0,11.5,3.25,5.8,24.0,93.39,0.0
2018,2,6,7,30,403.0,22.0,3.4,6.5,47.0,219.43,103.61
2018,2,6,7,45,531.0,27.5,3.55,7.15,90.5,317.54,254.75
2018,2,6,8,0,659.0,33.0,3.7,7.8,134.0,416.9,347.12
2018,2,6,8,15,722.0,37.0,3.8,8.5,182.0,481.6,406.19
2018,2,6,8,30,785.0,41.0,3.9,9.2,230.0,552.87,467.66
2018,2,6,8,45,823.5,43.5,4.0,9.9,276.5,608.69,513.64
2018,2,6,9,0,862.0,46.0,4.1,10.6,323.0,664.9,556.62
2018,2,6,9,15,887.0,48.0,4.2,11.25,366.0,710.43,590.11
2018,2,6,9,30,912.0,50.0,4.3,11.9,409.0,754.46,621.62
2018,2,6,9,45,929.0,51.5,4.35,12.55,447.0,789.72,645.53
2018,2,6,10,0,946.0,53.0,4.4,13.2,485.0,822.36,667.12
2018,2,6,10,15,956.5,54.5,4.45,13.75,516.5,846.84,682.66
2018,2,6,10,30,967.0,56.0,4.5,14.3,548.0,867.97,695.71
2018,2,6,10,45,975.5,57.0,4.5,14.8,573.5,883.29,704.28
2018,2,6,11,0,984.0,58.0,4.5,15.3,599.0,894.92,710.27
2018,2,6,11,15,989.5,58.5,4.55,15.6,616.5,899.6,712.29
2018,2,6,11,30,995.0,59.0,4.6,15.9,634.0,900.39,711.7
2018,2,6,11,45,997.0,59.0,4.65,16.25,643.0,893.75,705.79
2018,2,6,12,0,999.0,59.0,4.7,16.6,652.0,883.21,697.28
2018,2,6,12,15,997.5,59.5,4.65,16.75,653.5,866.62,684.41
2018,2,6,12,30,996.0,60.0,4.6,16.9,655.0,846.32,669.04
2018,2,6,12,45,993.0,60.5,4.6,17.1,648.5,821.26,650.53
2018,2,6,13,0,990.0,61.0,4.6,17.3,642.0,792.78,629.6
2018,2,6,13,15,985.5,60.0,4.55,17.3,627.5,758.26,604.42
2018,2,6,13,30,981.0,59.0,4.5,17.3,613.0,720.74,576.98
2018,2,6,13,45,972.5,58.5,4.4,17.3,590.5,678.44,543.79
2018,2,6,14,0,964.0,58.0,4.3,17.3,568.0,633.81,507.77
2018,2,6,14,15,952.5,57.0,4.05,17.15,538.5,584.89,467.65
2018,2,6,14,30,941.0,56.0,3.8,17.0,509.0,534.39,425.44
2018,2,6,14,45,925.0,55.0,3.55,16.8,474.0,480.53,379.58
2018,2,6,15,0,909.0,54.0,3.3,16.6,439.0,426.05,331.99
2018,2,6,15,15,887.0,51.5,3.3,16.6,398.0,367.58,280.19
2018,2,6,15,30,865.0,49.0,3.3,16.6,357.0,309.74,227.77
2018,2,6,15,45,832.0,47.0,2.65,15.25,312.5,250.64,174.76
2018,2,6,16,0,799.0,45.0,2.0,13.9,268.0,193.93,124.37
2018,2,6,16,15,746.5,42.0,1.95,13.0,221.0,134.73,75.7
2018,2,6,16,30,694.0,39.0,1.9,12.1,174.0,82.54,39.49
2018,2,6,16,45,605.5,34.0,1.85,11.2,128.5,33.88,18.84
2018,2,6,17,0,517.0,29.0,1.8,10.3,83.0,24.91,15.73
2018,2,6,17,15,330.0,20.0,1.8,9.95,48.0,17.73,2.15
2018,2,6,17,30,143.0,11.0,1.8,9.6,13.0,10.48,0.0
2018,2,6,17,45,71.5,5.5,1.75,9.3,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,7,6,45,13.5,1.5,1.15,5.6,1.0,0.0,0.0
2018,2,7,7,0,27.0,3.0,1.1,5.8,2.0,0.0,0.0
2018,2,7,7,15,189.5,13.5,1.3,6.7,24.5,89.05,0.0
2018,2,7,7,30,352.0,24.0,1.5,7.6,47.0,206.64,110.93
2018,2,7,7,45,467.0,31.0,1.65,8.45,88.0,290.07,231.49
2018,2,7,8,0,582.0,38.0,1.8,9.3,129.0,382.29,314.96
2018,2,7,8,15,648.0,43.0,1.95,9.85,175.5,451.82,376.37
2018,2,7,8,30,714.0,48.0,2.1,10.4,222.0,524.61,437.86
2018,2,7,8,45,755.5,51.0,2.25,10.95,267.5,581.48,484.39
2018,2,7,9,0,797.0,54.0,2.4,11.5,313.0,638.74,528.15
2018,2,7,9,15,824.5,56.5,2.45,12.2,355.5,679.0,556.55
2018,2,7,9,30,852.0,59.0,2.5,12.9,398.0,723.85,587.7
2018,2,7,9,45,871.5,61.5,2.55,13.6,436.0,760.9,612.3
2018,2,7,10,0,891.0,64.0,2.6,14.3,474.0,795.62,634.79
2018,2,7,10,15,905.0,65.5,2.5,14.75,506.0,821.96,650.45
2018,2,7,10,30,919.0,67.0,2.4,15.2,538.0,845.26,663.76
2018,2,7,10,45,929.0,67.5,2.35,15.7,563.0,860.71,671.71
2018,2,7,11,0,939.0,68.0,2.3,16.2,588.0,872.68,677.3
2018,2,7,11,15,945.0,69.0,2.25,16.5,606.0,878.28,679.06
2018,2,7,11,30,951.0,70.0,2.2,16.8,624.0,880.14,678.42
2018,2,7,11,45,954.5,70.5,2.15,17.1,634.0,875.54,673.5
2018,2,7,12,0,958.0,71.0,2.1,17.4,644.0,867.16,666.2
2018,2,7,12,15,956.0,72.0,2.05,17.55,645.5,851.21,654.23
2018,2,7,12,30,954.0,73.0,2.0,17.7,647.0,831.7,640.01
2018,2,7,12,45,948.5,74.0,2.0,17.9,640.0,806.07,621.99
2018,2,7,13,0,943.0,75.0,2.0,18.1,633.0,777.28,601.82
2018,2,7,13,15,937.5,75.0,2.0,18.15,619.0,744.37,579.07
2018,2,7,13,30,932.0,75.0,2.0,18.2,605.0,708.64,554.05
2018,2,7,13,45,924.0,73.5,2.0,18.25,583.0,667.08,522.77
2018,2,7,14,0,916.0,72.0,2.0,18.3,561.0,623.3,489.16
2018,2,7,14,15,904.5,71.0,1.95,18.15,532.5,576.15,452.24
2018,2,7,14,30,893.0,70.0,1.9,18.0,504.0,527.52,413.18
2018,2,7,14,45,876.0,68.0,1.85,17.85,469.0,474.13,369.34
2018,2,7,15,0,859.0,66.0,1.8,17.7,434.0,420.34,323.87
2018,2,7,15,15,835.0,63.5,1.8,17.7,393.5,362.94,274.32
2018,2,7,15,30,811.0,61.0,1.8,17.7,353.0,306.58,224.44
2018,2,7,15,45,776.5,57.5,1.5,16.4,308.5,247.94,173.07
2018,2,7,16,0,742.0,54.0,1.2,15.1,264.0,192.1,124.39
2018,2,7,16,15,688.5,50.0,1.25,14.1,218.0,136.41,79.17
2018,2,7,16,30,635.0,46.0,1.3,13.1,172.0,86.43,44.39
2018,2,7,16,45,546.0,39.0,1.3,12.15,127.0,39.2,22.9
2018,2,7,17,0,457.0,32.0,1.3,11.2,82.0,25.38,16.21
2018,2,7,17,15,297.5,22.5,1.35,10.85,48.5,18.49,4.31
2018,2,7,17,30,138.0,13.0,1.4,10.5,15.0,12.39,0.0
2018,2,7,17,45,69.0,6.5,1.4,10.2,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,8,6,45,14.5,1.5,1.05,6.25,1.0,0.0,0.0
2018,2,8,7,0,29.0,3.0,1.0,6.4,2.0,0.0,0.0
2018,2,8,7,15,198.5,14.0,1.0,7.15,26.0,93.53,0.0
2018,2,8,7,30,368.0,25.0,1.0,7.9,50.0,216.89,128.21
2018,2,8,7,45,482.0,31.5,1.0,8.65,92.0,299.29,238.61
2018,2,8,8,0,596.0,38.0,1.0,9.4,134.0,391.41,320.31
2018,2,8,8,15,661.5,43.0,0.95,9.9,181.0,461.36,380.11
2018,2,8,8,30,727.0,48.0,0.9,10.4,228.0,534.57,439.39
2018,2,8,8,45,768.0,51.5,0.9,10.9,274.5,592.36,484.33
2018,2,8,9,0,809.0,55.0,0.9,11.4,321.0,650.51,526.12
2018,2,8,9,15,838.5,57.0,0.9,12.1,364.0,692.04,553.69
2018,2,8,9,30,868.0,59.0,0.9,12.8,407.0,738.24,583.89
2018,2,8,9,45,889.5,60.0,0.95,13.45,445.5,775.38,607.59
2018,2,8,10,0,911.0,61.0,1.0,14.1,484.0,810.24,629.4
2018,2,8,10,15,924.0,62.5,1.05,14.6,516.0,836.21,645.15
2018,2,8,10,30,937.0,64.0,1.1,15.1,548.0,859.03,658.78
2018,2,8,10,45,946.5,65.0,1.15,15.55,573.5,874.93,667.84
2018,2,8,11,0,956.0,66.0,1.2,16.0,599.0,887.25,674.65
2018,2,8,11,15,961.5,67.0,1.3,16.35,617.0,892.5,677.83
2018,2,8,11,30,967.0,68.0,1.4,16.7,635.0,893.94,678.62
2018,2,8,11,45,970.5,68.0,1.45,17.05,645.0,888.66,674.35
2018,2,8,12,0,974.0,68.0,1.5,17.4,655.0,879.54,667.7
2018,2,8,12,15,975.0,68.0,1.6,17.55,657.0,864.6,658.35
2018,2,8,12,30,976.0,68.0,1.7,17.7,659.0,845.95,646.51
2018,2,8,12,45,975.0,67.0,1.75,17.85,652.5,820.98,629.79
2018,2,8,13,0,974.0,66.0,1.8,18.0,646.0,792.57,610.71
2018,2,8,13,15,970.0,65.0,1.9,18.05,632.0,758.73,588.37
2018,2,8,13,30,966.0,64.0,2.0,18.1,618.0,721.9,563.64
2018,2,8,13,45,959.5,63.5,2.05,18.15,596.5,681.22,533.87
2018,2,8,14,0,953.0,63.0,2.1,18.2,575.0,638.08,500.98
2018,2,8,14,15,942.5,61.5,2.0,18.05,546.0,589.41,462.69
2018,2,8,14,30,932.0,60.0,1.9,17.9,517.0,539.11,422.15
2018,2,8,14,45,917.0,58.0,1.85,17.8,481.5,484.82,377.52
2018,2,8,15,0,902.0,56.0,1.8,17.7,446.0,429.87,330.98
2018,2,8,15,15,880.0,54.0,1.8,17.7,405.5,372.01,280.87
2018,2,8,15,30,858.0,52.0,1.8,17.7,365.0,314.77,230.0
2018,2,8,15,45,826.5,49.5,1.4,16.5,320.0,255.6,177.61
2018,2,8,16,0,795.0,47.0,1.0,15.3,275.0,198.69,127.51
2018,2,8,16,15,746.5,43.0,1.05,14.75,228.0,138.88,78.4
2018,2,8,16,30,698.0,39.0,1.1,14.2,181.0,85.68,40.9
2018,2,8,16,45,616.5,34.5,1.15,13.6,135.5,36.86,19.31
2018,2,8,17,0,535.0,30.0,1.2,13.0,90.0,25.57,16.34
2018,2,8,17,15,363.5,22.0,1.15,12.85,54.0,19.52,6.26
2018,2,8,17,30,192.0,14.0,1.1,12.7,18.0,13.34,0.0
2018,2,8,17,45,96.0,7.0,1.1,12.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,9,6,45,20.0,2.0,0.7,8.6,1.5,0.0,0.0
2018,2,9,7,0,40.0,4.0,0.8,8.5,3.0,0.0,0.0
2018,2,9,7,15,237.0,13.5,0.9,9.0,28.5,109.07,0.0
2018,2,9,7,30,434.0,23.0,1.0,9.5,54.0,241.06,152.31
2018,2,9,7,45,539.5,28.5,1.15,10.05,97.0,326.7,260.09
2018,2,9,8,0,645.0,34.0,1.3,10.6,140.0,415.15,339.2
2018,2,9,8,15,706.0,38.0,1.3,11.05,187.5,482.99,397.71
2018,2,9,8,30,767.0,42.0,1.3,11.5,235.0,548.59,451.78
2018,2,9,8,45,805.5,45.0,1.35,12.0,282.0,605.0,495.65
2018,2,9,9,0,844.0,48.0,1.4,12.5,329.0,661.79,536.98
2018,2,9,9,15,869.0,50.5,1.45,13.2,372.0,707.83,568.57
2018,2,9,9,30,894.0,53.0,1.5,13.9,415.0,752.37,598.27
2018,2,9,9,45,911.0,55.0,1.55,14.55,453.5,788.12,621.1
2018,2,9,10,0,928.0,57.0,1.6,15.2,492.0,821.28,641.81
2018,2,9,10,15,939.5,58.5,1.7,15.75,524.0,846.44,657.49
2018,2,9,10,30,951.0,60.0,1.8,16.3,556.0,868.33,670.91
2018,2,9,10,45,958.5,62.0,1.95,16.8,581.5,884.03,680.75
2018,2,9,11,0,966.0,64.0,2.1,17.3,607.0,896.05,688.14
2018,2,9,11,15,970.0,64.5,2.2,17.65,624.0,899.48,689.63
2018,2,9,11,30,974.0,65.0,2.3,18.0,641.0,899.08,688.71
2018,2,9,11,45,920.5,83.0,2.4,18.35,634.0,867.77,666.57
2018,2,9,12,0,867.0,101.0,2.5,18.7,627.0,839.15,646.54
2018,2,9,12,15,866.5,101.5,2.55,18.95,628.5,824.45,636.1
2018,2,9,12,30,866.0,102.0,2.6,19.2,630.0,806.42,623.29
2018,2,9,12,45,805.5,119.0,2.65,19.45,606.5,757.35,588.48
2018,2,9,13,0,745.0,136.0,2.7,19.7,583.0,710.48,554.63
2018,2,9,13,15,809.5,113.5,2.65,19.8,589.5,705.04,551.17
2018,2,9,13,30,874.0,91.0,2.6,19.9,596.0,695.52,543.99
2018,2,9,13,45,873.0,88.5,2.5,20.0,577.5,658.57,515.26
2018,2,9,14,0,872.0,86.0,2.4,20.1,559.0,619.05,484.28
2018,2,9,14,15,822.0,90.0,2.25,20.0,517.5,556.74,435.67
2018,2,9,14,30,772.0,94.0,2.1,19.9,476.0,496.35,387.75
2018,2,9,14,45,706.0,100.5,2.0,19.85,431.0,433.26,337.01
2018,2,9,15,0,640.0,107.0,1.9,19.8,386.0,374.71,289.03
2018,2,9,15,15,623.0,99.0,1.9,19.8,350.0,324.81,246.69
2018,2,9,15,30,606.0,91.0,1.9,19.8,314.0,275.69,204.0
2018,2,9,15,45,565.0,84.0,1.5,18.35,272.0,222.51,158.91
2018,2,9,16,0,524.0,77.0,1.1,16.9,230.0,173.27,117.32
2018,2,9,16,15,406.5,74.0,1.15,16.0,180.5,120.32,77.62
2018,2,9,16,30,289.0,71.0,1.2,15.1,131.0,81.7,52.47
2018,2,9,16,45,239.5,56.0,1.25,14.15,97.0,47.59,31.7
2018,2,9,17,0,190.0,41.0,1.3,13.2,63.0,31.8,21.77
2018,2,9,17,15,151.5,27.0,1.35,12.75,39.5,21.34,8.6
2018,2,9,17,30,113.0,13.0,1.4,12.3,16.0,12.39,0.0
2018,2,9,17,45,56.5,6.5,1.4,11.8,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.2,5.75,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.2,5.9,2.0,0.0,0.0
2018,2,10,7,15,192.0,14.0,1.45,6.65,28.0,91.7,0.0
2018,2,10,7,30,370.0,26.0,1.7,7.4,54.0,223.39,150.65
2018,2,10,7,45,506.0,31.0,1.95,8.15,99.0,313.69,254.08
2018,2,10,8,0,642.0,36.0,2.2,8.9,144.0,417.51,346.28
2018,2,10,8,15,703.0,40.5,2.35,9.5,192.0,486.22,406.73
2018,2,10,8,30,764.0,45.0,2.5,10.1,240.0,557.9,466.96
2018,2,10,8,45,802.5,47.5,2.65,10.7,286.5,608.58,507.75
2018,2,10,9,0,841.0,50.0,2.8,11.3,333.0,664.69,550.01
2018,2,10,9,15,866.0,52.0,3.05,12.0,376.0,710.05,583.03
2018,2,10,9,30,891.0,54.0,3.3,12.7,419.0,753.94,614.26
2018,2,10,9,45,830.5,73.5,3.6,13.4,438.0,758.08,615.41
2018,2,10,10,0,770.0,93.0,3.9,14.1,457.0,748.39,606.38
2018,2,10,10,15,619.0,139.5,4.2,14.45,444.5,694.66,564.86
2018,2,10,10,30,468.0,186.0,4.5,14.8,432.0,623.45,507.11
2018,2,10,10,45,549.5,172.5,4.8,15.1,474.0,678.41,551.14
2018,2,10,11,0,631.0,159.0,5.1,15.4,516.0,737.96,597.34
2018,2,10,11,15,668.0,152.5,5.25,15.55,541.0,760.66,613.8
2018,2,10,11,30,705.0,146.0,5.4,15.7,566.0,780.27,628.19
2018,2,10,11,45,649.0,167.5,5.55,15.8,559.0,749.71,604.88
2018,2,10,12,0,593.0,189.0,5.7,15.9,552.0,712.28,575.17
2018,2,10,12,15,606.0,185.5,5.85,15.95,557.0,711.65,574.98
2018,2,10,12,30,619.0,182.0,6.0,16.0,562.0,703.97,569.35
2018,2,10,12,45,669.0,164.0,6.1,16.0,571.5,706.62,572.41
2018,2,10,13,0,719.0,146.0,6.2,16.0,581.0,704.11,571.34
2018,2,10,13,15,741.0,134.5,6.25,15.9,574.0,683.28,555.58
2018,2,10,13,30,763.0,123.0,6.3,15.8,567.0,658.62,536.59
2018,2,10,13,45,681.0,141.5,6.3,15.7,527.0,595.06,485.15
2018,2,10,14,0,599.0,160.0,6.3,15.6,487.0,534.48,435.65
2018,2,10,14,15,501.5,174.0,6.15,15.4,438.5,462.54,376.68
2018,2,10,14,30,404.0,188.0,6.0,15.2,390.0,400.34,325.14
2018,2,10,14,45,575.5,136.5,5.8,14.95,402.0,409.95,331.43
2018,2,10,15,0,747.0,85.0,5.6,14.7,414.0,399.45,318.69
2018,2,10,15,15,820.5,67.5,5.6,14.7,398.5,367.73,286.81
2018,2,10,15,30,894.0,50.0,5.6,14.7,383.0,327.91,246.24
2018,2,10,15,45,864.5,47.5,5.05,13.75,337.0,267.02,190.31
2018,2,10,16,0,835.0,45.0,4.5,12.8,291.0,208.14,136.67
2018,2,10,16,15,784.0,42.0,4.45,12.15,242.0,148.11,85.82
2018,2,10,16,30,733.0,39.0,4.4,11.5,193.0,93.1,45.8
2018,2,10,16,45,596.5,36.5,4.35,10.85,141.0,40.73,21.34
2018,2,10,17,0,460.0,34.0,4.3,10.2,89.0,26.68,17.67
2018,2,10,17,15,306.0,24.0,4.35,9.8,53.5,19.4,8.28
2018,2,10,17,30,152.0,14.0,4.4,9.4,18.0,13.34,0.0
2018,2,10,17,45,76.0,7.0,4.5,9.0,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.55,8.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,6.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,6.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,5.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.95,5.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.65,4.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,3.4,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.7,2.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,2.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,1.8,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,1.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,0.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,11,6,45,40.0,4.0,1.1,1.5,3.0,0.0,0.0
2018,2,11,7,0,80.0,8.0,1.1,1.7,6.0,0.0,0.0
2018,2,11,7,15,275.5,16.5,1.4,2.6,34.5,128.78,0.0
2018,2,11,7,30,471.0,25.0,1.7,3.5,63.0,264.26,188.4
2018,2,11,7,45,574.0,31.5,2.05,4.4,108.5,350.02,287.8
2018,2,11,8,0,677.0,38.0,2.4,5.3,154.0,440.8,370.51
2018,2,11,8,15,688.0,46.5,2.55,6.1,195.5,486.41,412.44
2018,2,11,8,30,699.0,55.0,2.7,6.9,237.0,530.97,451.01
2018,2,11,8,45,594.0,73.0,2.9,7.7,247.5,512.47,435.6
2018,2,11,9,0,489.0,91.0,3.1,8.5,258.0,479.52,407.39
2018,2,11,9,15,282.0,114.5,3.25,9.1,213.5,350.02,297.68
2018,2,11,9,30,75.0,138.0,3.4,9.7,169.0,202.9,169.62
2018,2,11,9,45,49.0,155.0,3.6,10.3,176.0,202.2,167.73
2018,2,11,10,0,23.0,172.0,3.8,10.9,183.0,189.39,155.39
2018,2,11,10,15,77.0,201.5,3.85,10.9,241.5,277.75,229.77
2018,2,11,10,30,131.0,231.0,3.9,10.9,300.0,369.53,304.98
2018,2,11,10,45,76.5,203.5,3.95,10.9,244.5,276.74,227.76
2018,2,11,11,0,22.0,176.0,4.0,10.9,189.0,189.14,153.96
2018,2,11,11,15,18.5,185.0,4.0,10.7,196.0,194.86,158.59
2018,2,11,11,30,15.0,194.0,4.0,10.5,203.0,200.52,163.03
2018,2,11,11,45,18.5,205.0,3.95,10.25,216.5,214.09,174.28
2018,2,11,12,0,22.0,216.0,3.9,10.0,230.0,227.49,185.39
2018,2,11,12,15,82.5,245.0,4.15,9.9,296.5,316.12,259.65
2018,2,11,12,30,143.0,274.0,4.4,9.8,363.0,402.99,331.03
2018,2,11,12,45,193.0,277.0,4.6,9.75,395.5,439.01,361.05
2018,2,11,13,0,243.0,280.0,4.8,9.7,428.0,471.78,388.41
2018,2,11,13,15,144.5,233.5,5.05,9.65,321.0,342.76,283.17
2018,2,11,13,30,46.0,187.0,5.3,9.6,214.0,214.09,175.82
2018,2,11,13,45,158.5,184.5,5.55,9.55,272.5,287.54,239.42
2018,2,11,14,0,271.0,182.0,5.8,9.5,331.0,350.64,292.8
2018,2,11,14,15,244.5,185.5,5.75,9.45,315.0,325.52,270.98
2018,2,11,14,30,218.0,189.0,5.7,9.4,299.0,301.84,250.5
2018,2,11,14,45,517.0,134.0,5.7,9.35,370.5,378.87,313.36
2018,2,11,15,0,816.0,79.0,5.7,9.3,442.0,423.99,344.99
2018,2,11,15,15,814.0,72.0,5.7,9.3,406.5,371.78,296.29
2018,2,11,15,30,812.0,65.0,5.7,9.3,371.0,318.36,245.59
2018,2,11,15,45,779.5,61.5,5.55,8.9,326.5,259.56,190.81
2018,2,11,16,0,747.0,58.0,5.4,8.5,282.0,203.34,138.86
2018,2,11,16,15,699.5,53.0,5.3,8.1,235.0,146.51,89.71
2018,2,11,16,30,652.0,48.0,5.2,7.7,188.0,94.7,50.79
2018,2,11,16,45,571.5,42.0,5.1,7.3,142.5,46.64,26.38
2018,2,11,17,0,491.0,36.0,5.0,6.9,97.0,28.39,19.53
2018,2,11,17,15,327.0,26.0,4.95,6.7,59.0,21.17,10.46
2018,2,11,17,30,163.0,16.0,4.9,6.5,21.0,15.25,0.0
2018,2,11,17,45,81.5,8.0,4.85,6.25,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,5.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,5.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,2.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
