Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,15,6,15,1.5,4.5,1.9,2.2,4.5,0.0,0.0
2018,3,15,6,30,3.0,9.0,2.2,3.1,9.0,9.61,0.0
2018,3,15,6,45,180.5,25.5,2.5,4.0,48.5,121.35,83.05
2018,3,15,7,0,358.0,42.0,2.8,4.9,88.0,234.16,191.45
2018,3,15,7,15,420.5,50.0,3.0,5.35,128.0,295.08,248.96
2018,3,15,7,30,483.0,58.0,3.2,5.8,168.0,361.15,308.93
2018,3,15,7,45,375.0,89.5,3.4,6.3,187.5,352.93,302.96
2018,3,15,8,0,267.0,121.0,3.6,6.8,207.0,325.67,279.13
2018,3,15,8,15,181.0,137.0,3.7,7.1,199.5,283.27,241.93
2018,3,15,8,30,95.0,153.0,3.8,7.4,192.0,243.87,206.11
2018,3,15,8,45,161.5,172.0,3.95,7.65,248.0,319.17,270.29
2018,3,15,9,0,228.0,191.0,4.1,7.9,304.0,411.64,346.71
2018,3,15,9,15,281.0,206.5,4.15,8.1,358.0,479.31,401.22
2018,3,15,9,30,334.0,222.0,4.2,8.3,412.0,548.85,456.25
2018,3,15,9,45,286.0,227.5,4.25,8.45,397.5,518.27,429.56
2018,3,15,10,0,238.0,233.0,4.3,8.6,383.0,484.6,400.78
2018,3,15,10,15,167.5,248.0,4.35,8.65,356.0,424.31,350.08
2018,3,15,10,30,97.0,263.0,4.4,8.7,329.0,375.44,307.95
2018,3,15,10,45,49.5,198.0,4.4,8.8,231.5,245.72,201.32
2018,3,15,11,0,2.0,133.0,4.4,8.9,134.0,127.2,101.53
2018,3,15,11,15,9.0,188.5,4.5,8.9,195.0,188.17,152.29
2018,3,15,11,30,16.0,244.0,4.6,8.9,256.0,249.78,202.7
2018,3,15,11,45,25.0,262.0,4.65,8.9,281.0,285.92,232.1
2018,3,15,12,0,34.0,280.0,4.7,8.9,306.0,311.36,252.78
2018,3,15,12,15,69.5,274.5,4.8,8.9,328.0,335.42,273.57
2018,3,15,12,30,105.0,269.0,4.9,8.9,350.0,367.74,300.77
2018,3,15,12,45,158.0,275.5,5.05,8.95,395.5,414.78,340.04
2018,3,15,13,0,211.0,282.0,5.2,9.0,441.0,466.49,382.43
2018,3,15,13,15,163.0,285.5,5.15,8.9,407.0,414.62,339.69
2018,3,15,13,30,115.0,289.0,5.1,8.8,373.0,373.54,305.59
2018,3,15,13,45,160.5,277.5,5.0,8.65,390.5,387.68,318.4
2018,3,15,14,0,206.0,266.0,4.9,8.5,408.0,397.85,327.55
2018,3,15,14,15,350.0,240.0,4.8,8.45,469.0,455.48,375.79
2018,3,15,14,30,494.0,214.0,4.7,8.4,530.0,498.46,410.41
2018,3,15,14,45,371.0,187.0,4.6,8.3,416.5,379.28,312.76
2018,3,15,15,0,248.0,160.0,4.5,8.2,303.0,270.36,222.55
2018,3,15,15,15,152.5,178.5,4.5,8.2,264.5,230.4,188.73
2018,3,15,15,30,57.0,197.0,4.5,8.2,226.0,200.46,164.24
2018,3,15,15,45,56.5,180.5,4.3,8.15,207.0,180.4,147.39
2018,3,15,16,0,56.0,164.0,4.1,8.1,188.0,160.46,130.47
2018,3,15,16,15,190.0,137.0,4.0,7.9,203.0,154.11,119.44
2018,3,15,16,30,324.0,110.0,3.9,7.7,218.0,131.91,94.19
2018,3,15,16,45,324.0,95.0,3.8,7.55,188.0,95.98,66.31
2018,3,15,17,0,324.0,80.0,3.7,7.4,158.0,60.13,49.36
2018,3,15,17,15,266.5,65.0,3.65,7.15,118.5,48.9,38.87
2018,3,15,17,30,209.0,50.0,3.6,6.9,79.0,38.44,28.81
2018,3,15,17,45,133.0,33.0,3.5,6.65,48.5,27.05,16.94
2018,3,15,18,0,57.0,16.0,3.4,6.4,18.0,15.25,0.0
2018,3,15,18,15,28.5,8.0,3.45,6.35,9.0,7.63,0.0
2018,3,15,18,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,6,15,4.5,5.0,2.0,4.9,5.0,0.0,0.0
2018,3,16,6,30,9.0,10.0,2.2,5.1,10.0,12.66,0.0
2018,3,16,6,45,10.5,25.0,2.4,5.3,26.0,31.22,18.46
2018,3,16,7,0,12.0,40.0,2.6,5.5,42.0,48.49,36.0
2018,3,16,7,15,21.5,58.0,2.75,5.5,62.5,73.41,58.65
2018,3,16,7,30,31.0,76.0,2.9,5.5,83.0,98.83,81.6
2018,3,16,7,45,18.0,55.5,3.05,5.55,60.0,65.49,52.56
2018,3,16,8,0,5.0,35.0,3.2,5.6,37.0,35.77,26.14
2018,3,16,8,15,12.5,56.5,3.3,5.7,61.5,63.31,50.52
2018,3,16,8,30,20.0,78.0,3.4,5.8,86.0,91.61,75.23
2018,3,16,8,45,83.5,134.5,3.55,5.9,175.5,213.77,181.58
2018,3,16,9,0,147.0,191.0,3.7,6.0,265.0,333.14,282.12
2018,3,16,9,15,113.0,194.5,3.8,6.1,254.0,310.77,261.5
2018,3,16,9,30,79.0,198.0,3.9,6.2,243.0,273.59,229.1
2018,3,16,9,45,62.0,220.5,4.0,6.35,257.5,283.93,236.35
2018,3,16,10,0,45.0,243.0,4.1,6.5,272.0,293.21,242.55
2018,3,16,10,15,106.0,249.0,4.15,6.55,321.0,368.73,305.92
2018,3,16,10,30,167.0,255.0,4.2,6.6,370.0,431.79,358.15
2018,3,16,10,45,432.5,221.5,4.3,6.7,533.5,672.33,554.4
2018,3,16,11,0,698.0,188.0,4.4,6.8,697.0,891.4,722.34
2018,3,16,11,15,595.5,224.5,4.4,6.95,665.5,830.46,673.29
2018,3,16,11,30,493.0,261.0,4.4,7.1,634.0,763.62,619.73
2018,3,16,11,45,394.5,286.5,4.45,7.2,587.0,691.55,562.3
2018,3,16,12,0,296.0,312.0,4.5,7.3,540.0,608.26,495.63
2018,3,16,12,15,272.0,331.5,4.55,7.5,541.0,599.03,487.42
2018,3,16,12,30,248.0,351.0,4.6,7.7,542.0,589.05,478.34
2018,3,16,12,45,406.0,293.5,4.7,7.85,603.0,663.31,540.47
2018,3,16,13,0,564.0,236.0,4.8,8.0,664.0,719.57,587.51
2018,3,16,13,15,701.5,185.5,4.8,8.1,707.0,759.24,620.19
2018,3,16,13,30,839.0,135.0,4.8,8.2,750.0,782.09,638.52
2018,3,16,13,45,894.5,111.0,4.85,8.25,748.0,759.89,622.34
2018,3,16,14,0,950.0,87.0,4.9,8.3,746.0,734.53,603.82
2018,3,16,14,15,940.5,86.0,4.9,8.25,714.5,683.79,562.98
2018,3,16,14,30,931.0,85.0,4.9,8.2,683.0,631.33,519.89
2018,3,16,14,45,806.0,115.0,4.95,8.15,611.5,545.85,448.93
2018,3,16,15,0,681.0,145.0,5.0,8.1,540.0,468.36,383.63
2018,3,16,15,15,744.0,118.5,5.0,8.1,521.0,430.2,348.8
2018,3,16,15,30,807.0,92.0,5.0,8.1,502.0,386.14,306.85
2018,3,16,15,45,814.5,81.5,4.85,7.8,462.0,329.79,253.91
2018,3,16,16,0,822.0,71.0,4.7,7.5,422.0,271.61,198.44
2018,3,16,16,15,789.0,67.5,4.4,7.15,370.5,210.41,142.35
2018,3,16,16,30,756.0,64.0,4.1,6.8,319.0,152.57,92.59
2018,3,16,16,45,698.5,59.5,3.8,6.5,265.0,95.83,52.53
2018,3,16,17,0,641.0,55.0,3.5,6.2,211.0,42.35,33.34
2018,3,16,17,15,562.0,48.0,3.25,5.8,161.0,35.75,27.13
2018,3,16,17,30,483.0,41.0,3.0,5.4,111.0,31.94,23.21
2018,3,16,17,45,334.0,30.5,2.75,5.0,69.5,24.63,15.3
2018,3,16,18,0,185.0,20.0,2.5,4.6,28.0,16.95,0.0
2018,3,16,18,15,92.5,10.0,2.45,4.4,14.0,9.53,0.0
2018,3,16,18,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,17,6,15,13.0,7.5,1.35,3.1,8.0,0.0,0.0
2018,3,17,6,30,26.0,15.0,1.5,3.7,16.0,23.41,0.0
2018,3,17,6,45,119.0,32.5,1.65,4.3,48.0,100.86,73.75
2018,3,17,7,0,212.0,50.0,1.8,4.9,80.0,178.33,146.26
2018,3,17,7,15,421.5,53.0,1.95,5.2,143.0,301.53,254.7
2018,3,17,7,30,631.0,56.0,2.1,5.5,206.0,445.11,378.04
2018,3,17,7,45,690.0,59.5,2.2,5.8,259.5,512.33,435.37
2018,3,17,8,0,749.0,63.0,2.3,6.1,313.0,587.2,496.86
2018,3,17,8,15,705.5,80.5,2.25,6.35,345.5,613.44,515.98
2018,3,17,8,30,662.0,98.0,2.2,6.6,378.0,630.32,526.83
2018,3,17,8,45,537.5,136.0,2.2,6.8,380.5,595.85,496.57
2018,3,17,9,0,413.0,174.0,2.2,7.0,383.0,556.37,461.76
2018,3,17,9,15,353.0,174.5,2.1,7.2,364.0,517.8,429.24
2018,3,17,9,30,293.0,175.0,2.0,7.4,345.0,459.0,380.94
2018,3,17,9,45,206.0,178.0,1.95,7.55,301.0,390.01,323.3
2018,3,17,10,0,119.0,181.0,1.9,7.7,257.0,303.81,251.13
2018,3,17,10,15,61.5,121.0,1.85,7.85,160.5,185.4,152.78
2018,3,17,10,30,4.0,61.0,1.8,8.0,64.0,60.59,46.14
2018,3,17,10,45,23.0,152.0,1.75,8.2,169.0,172.49,140.32
2018,3,17,11,0,42.0,243.0,1.7,8.4,274.0,285.69,231.75
2018,3,17,11,15,39.5,266.5,1.7,8.6,296.0,307.17,247.61
2018,3,17,11,30,37.0,290.0,1.7,8.8,318.0,328.3,263.51
2018,3,17,11,45,35.5,300.5,1.7,8.95,327.5,336.12,269.1
2018,3,17,12,0,34.0,311.0,1.7,9.1,337.0,343.67,274.57
2018,3,17,12,15,22.0,249.0,1.75,9.2,266.0,266.2,213.29
2018,3,17,12,30,10.0,187.0,1.8,9.3,195.0,185.59,148.53
2018,3,17,12,45,54.0,214.5,1.85,9.35,256.0,255.46,206.81
2018,3,17,13,0,98.0,242.0,1.9,9.4,317.0,324.53,262.76
2018,3,17,13,15,320.5,250.5,1.95,9.35,488.0,511.52,413.4
2018,3,17,13,30,543.0,259.0,2.0,9.3,659.0,681.47,542.79
2018,3,17,13,45,649.5,210.5,2.05,9.3,674.0,687.92,548.28
2018,3,17,14,0,756.0,162.0,2.1,9.3,689.0,681.84,545.4
2018,3,17,14,15,774.5,147.0,2.1,9.25,667.0,641.65,514.76
2018,3,17,14,30,793.0,132.0,2.1,9.2,645.0,598.32,481.03
2018,3,17,14,45,644.0,161.0,2.1,9.1,562.0,503.28,405.51
2018,3,17,15,0,495.0,190.0,2.1,9.0,479.0,419.28,337.9
2018,3,17,15,15,318.5,207.0,2.1,9.0,388.0,327.41,263.8
2018,3,17,15,30,142.0,224.0,2.1,9.0,297.0,255.32,206.31
2018,3,17,15,45,138.5,199.0,1.9,8.8,264.5,221.1,177.87
2018,3,17,16,0,135.0,174.0,1.7,8.6,232.0,187.61,149.56
2018,3,17,16,15,181.5,144.0,1.5,8.25,212.0,160.52,124.48
2018,3,17,16,30,228.0,114.0,1.3,7.9,192.0,125.66,92.74
2018,3,17,16,45,401.0,87.5,1.05,7.5,197.0,95.87,63.03
2018,3,17,17,0,574.0,61.0,0.8,7.1,202.0,47.48,37.93
2018,3,17,17,15,518.0,52.5,0.85,6.55,157.0,39.45,30.5
2018,3,17,17,30,462.0,44.0,0.9,6.0,112.0,34.52,25.58
2018,3,17,17,45,322.0,32.5,0.95,5.45,71.0,26.39,17.02
2018,3,17,18,0,182.0,21.0,1.0,4.9,30.0,17.8,0.0
2018,3,17,18,15,91.0,10.5,1.0,4.65,15.0,10.01,0.0
2018,3,17,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,18,6,15,103.0,10.0,0.4,1.9,14.5,9.53,0.0
2018,3,18,6,30,206.0,20.0,0.4,2.2,29.0,105.98,0.0
2018,3,18,6,45,334.0,30.5,0.4,2.5,68.5,195.16,148.6
2018,3,18,7,0,462.0,41.0,0.4,2.8,108.0,285.03,233.64
2018,3,18,7,15,403.5,58.5,0.45,3.45,134.0,299.45,250.88
2018,3,18,7,30,345.0,76.0,0.5,4.1,160.0,304.9,258.15
2018,3,18,7,45,256.0,105.5,0.6,4.75,176.0,290.92,246.93
2018,3,18,8,0,167.0,135.0,0.7,5.4,192.0,267.61,226.36
2018,3,18,8,15,233.5,152.5,0.75,6.15,245.0,351.33,295.41
2018,3,18,8,30,300.0,170.0,0.8,6.9,298.0,429.22,356.85
2018,3,18,8,45,383.0,170.5,0.85,7.65,353.5,516.74,424.16
2018,3,18,9,0,466.0,171.0,0.9,8.4,409.0,597.11,483.95
2018,3,18,9,15,401.0,201.0,0.95,8.8,418.0,589.55,474.23
2018,3,18,9,30,336.0,231.0,1.0,9.2,427.0,562.85,451.47
2018,3,18,9,45,237.5,268.5,1.05,9.6,411.5,509.79,407.9
2018,3,18,10,0,139.0,306.0,1.1,10.0,396.0,465.28,370.2
2018,3,18,10,15,181.0,321.0,1.05,10.25,444.0,520.81,412.08
2018,3,18,10,30,223.0,336.0,1.0,10.5,492.0,576.55,452.24
2018,3,18,10,45,272.0,338.5,0.95,10.75,535.0,638.45,496.03
2018,3,18,11,0,321.0,341.0,0.9,11.0,578.0,685.5,528.4
2018,3,18,11,15,299.0,354.5,0.8,11.15,579.0,675.97,518.32
2018,3,18,11,30,277.0,368.0,0.7,11.3,580.0,664.98,507.97
2018,3,18,11,45,301.5,366.5,0.6,11.45,599.5,679.96,517.35
2018,3,18,12,0,326.0,365.0,0.5,11.6,619.0,693.08,524.93
2018,3,18,12,15,314.0,368.0,0.45,11.5,613.0,675.86,511.79
2018,3,18,12,30,302.0,371.0,0.4,11.4,607.0,657.67,498.43
2018,3,18,12,45,249.0,375.5,0.35,11.3,568.5,595.87,453.72
2018,3,18,13,0,196.0,380.0,0.3,11.2,530.0,545.91,417.27
2018,3,18,13,15,174.0,371.5,0.4,11.1,503.0,509.83,392.7
2018,3,18,13,30,152.0,363.0,0.5,11.0,476.0,474.77,368.21
2018,3,18,13,45,146.5,350.0,0.6,10.9,456.0,448.46,350.14
2018,3,18,14,0,141.0,337.0,0.7,10.8,436.0,422.35,331.74
2018,3,18,14,15,115.0,318.0,0.7,10.7,396.5,374.18,295.41
2018,3,18,14,30,89.0,299.0,0.7,10.6,357.0,332.99,264.11
2018,3,18,14,45,68.5,271.0,0.75,10.45,314.0,289.12,230.59
2018,3,18,15,0,48.0,243.0,0.8,10.3,271.0,247.77,198.55
2018,3,18,15,15,34.5,215.5,0.8,10.3,235.0,212.53,170.79
2018,3,18,15,30,21.0,188.0,0.8,10.3,199.0,179.94,144.89
2018,3,18,15,45,36.5,171.5,0.7,9.85,188.5,166.55,134.09
2018,3,18,16,0,52.0,155.0,0.6,9.4,178.0,152.15,121.92
2018,3,18,16,15,84.5,145.5,0.65,9.05,177.0,144.93,114.75
2018,3,18,16,30,117.0,136.0,0.7,8.7,176.0,131.0,101.79
2018,3,18,16,45,118.0,107.5,0.7,8.3,142.5,98.28,75.22
2018,3,18,17,0,119.0,79.0,0.7,7.9,109.0,66.3,54.86
2018,3,18,17,15,110.0,64.0,0.75,7.65,86.5,53.53,43.11
2018,3,18,17,30,101.0,49.0,0.8,7.4,64.0,39.46,29.89
2018,3,18,17,45,63.0,32.5,0.85,7.15,40.5,27.97,18.43
2018,3,18,18,0,25.0,16.0,0.9,6.9,17.0,14.19,0.0
2018,3,18,18,15,12.5,8.0,0.9,6.75,8.5,7.63,0.0
2018,3,18,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,19,6,15,126.5,10.5,1.25,1.6,17.0,48.38,0.0
2018,3,19,6,30,253.0,21.0,1.4,2.4,34.0,125.76,0.0
2018,3,19,6,45,333.5,31.5,1.5,3.2,69.0,196.98,152.94
2018,3,19,7,0,414.0,42.0,1.6,4.0,104.0,265.11,219.61
2018,3,19,7,15,390.0,60.5,1.75,4.75,137.0,293.54,248.48
2018,3,19,7,30,366.0,79.0,1.9,5.5,170.0,321.43,274.4
2018,3,19,7,45,524.0,77.5,2.05,6.2,240.5,438.8,374.19
2018,3,19,8,0,682.0,76.0,2.2,6.9,311.0,566.27,478.09
2018,3,19,8,15,751.0,74.5,2.35,7.6,369.5,638.87,533.97
2018,3,19,8,30,820.0,73.0,2.5,8.3,428.0,718.51,592.44
2018,3,19,8,45,781.0,92.5,2.65,8.95,461.0,740.83,606.28
2018,3,19,9,0,742.0,112.0,2.8,9.6,494.0,761.85,619.45
2018,3,19,9,15,698.5,134.0,2.8,10.0,517.5,772.37,624.42
2018,3,19,9,30,655.0,156.0,2.8,10.4,541.0,777.04,625.22
2018,3,19,9,45,654.0,168.5,2.8,10.8,573.5,804.16,642.68
2018,3,19,10,0,653.0,181.0,2.8,11.2,606.0,828.36,657.71
2018,3,19,10,15,636.0,199.0,2.7,11.5,629.0,840.52,663.61
2018,3,19,10,30,619.0,217.0,2.6,11.8,652.0,849.08,666.53
2018,3,19,10,45,599.5,234.5,2.55,12.1,667.5,847.69,662.78
2018,3,19,11,0,580.0,252.0,2.5,12.4,683.0,847.75,660.12
2018,3,19,11,15,570.0,264.0,2.5,12.75,695.0,847.92,658.24
2018,3,19,11,30,560.0,276.0,2.5,13.1,707.0,845.38,654.56
2018,3,19,11,45,464.5,314.5,2.5,13.45,674.5,787.91,609.91
2018,3,19,12,0,369.0,353.0,2.5,13.8,642.0,720.15,558.24
2018,3,19,12,15,312.0,367.5,2.45,14.1,612.0,673.69,522.58
2018,3,19,12,30,255.0,382.0,2.4,14.4,582.0,627.73,486.94
2018,3,19,12,45,305.5,363.5,2.3,14.7,600.5,641.25,497.59
2018,3,19,13,0,356.0,345.0,2.2,15.0,619.0,651.26,505.04
2018,3,19,13,15,313.5,349.0,2.05,15.15,587.0,605.74,469.85
2018,3,19,13,30,271.0,353.0,1.9,15.3,555.0,561.8,436.12
2018,3,19,13,45,269.0,339.0,1.75,15.45,534.0,531.63,413.46
2018,3,19,14,0,267.0,325.0,1.6,15.6,513.0,501.04,390.22
2018,3,19,14,15,311.5,302.5,1.45,15.4,513.0,491.58,383.69
2018,3,19,14,30,356.0,280.0,1.3,15.2,513.0,477.63,373.11
2018,3,19,14,45,408.5,246.0,1.2,15.0,499.0,452.57,353.99
2018,3,19,15,0,461.0,212.0,1.1,14.8,485.0,423.63,330.92
2018,3,19,15,15,407.0,207.5,1.1,14.8,435.5,367.15,286.13
2018,3,19,15,30,353.0,203.0,1.1,14.8,386.0,315.68,244.92
2018,3,19,15,45,392.5,176.0,0.85,14.3,362.0,280.22,213.95
2018,3,19,16,0,432.0,149.0,0.6,13.8,338.0,239.88,177.76
2018,3,19,16,15,377.5,136.5,0.6,13.45,287.0,188.82,136.38
2018,3,19,16,30,323.0,124.0,0.6,13.1,236.0,146.67,103.73
2018,3,19,16,45,340.0,102.0,0.6,12.75,203.0,103.76,70.27
2018,3,19,17,0,357.0,80.0,0.6,12.4,170.0,61.62,49.73
2018,3,19,17,15,226.5,68.0,0.75,11.8,120.5,53.82,42.68
2018,3,19,17,30,96.0,56.0,0.9,11.2,71.0,46.57,35.72
2018,3,19,17,45,65.5,37.0,1.0,10.65,45.5,31.38,21.18
2018,3,19,18,0,35.0,18.0,1.1,10.1,20.0,15.83,0.0
2018,3,19,18,15,17.5,9.0,1.1,9.8,10.0,8.58,0.0
2018,3,19,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,20,6,15,1.5,3.5,0.7,6.55,3.5,3.79,0.0
2018,3,20,6,30,3.0,7.0,0.9,6.6,7.0,7.65,0.0
2018,3,20,6,45,1.5,13.0,1.15,6.65,13.0,12.67,4.89
2018,3,20,7,0,0.0,19.0,1.4,6.7,19.0,17.61,9.62
2018,3,20,7,15,0.0,23.5,1.35,6.85,23.5,21.79,13.49
2018,3,20,7,30,0.0,28.0,1.3,7.0,28.0,25.97,17.27
2018,3,20,7,45,0.0,25.5,1.25,7.15,25.5,23.65,15.24
2018,3,20,8,0,0.0,23.0,1.2,7.3,23.0,21.33,13.17
2018,3,20,8,15,0.0,39.0,1.2,7.5,39.0,36.22,26.14
2018,3,20,8,30,0.0,55.0,1.2,7.7,55.0,51.13,38.96
2018,3,20,8,45,0.0,70.5,1.2,7.9,70.5,65.61,51.23
2018,3,20,9,0,0.0,86.0,1.2,8.1,86.0,80.11,63.37
2018,3,20,9,15,0.0,86.0,1.5,8.2,86.0,80.12,63.14
2018,3,20,9,30,0.0,86.0,1.8,8.3,86.0,80.14,62.96
2018,3,20,9,45,0.0,100.0,2.1,8.4,100.0,93.48,74.04
2018,3,20,10,0,0.0,114.0,2.4,8.5,114.0,107.05,85.22
2018,3,20,10,15,0.0,110.5,2.65,8.55,110.5,103.59,82.14
2018,3,20,10,30,0.0,107.0,2.9,8.6,107.0,100.19,79.15
2018,3,20,10,45,0.5,118.5,3.2,8.65,119.0,111.74,88.71
2018,3,20,11,0,1.0,130.0,3.5,8.7,131.0,123.3,98.22
2018,3,20,11,15,1.0,128.5,3.6,8.75,129.5,121.79,96.85
2018,3,20,11,30,1.0,127.0,3.7,8.8,128.0,120.29,95.52
2018,3,20,11,45,1.0,130.5,3.75,8.9,131.5,123.59,98.17
2018,3,20,12,0,1.0,134.0,3.8,9.0,135.0,126.87,100.81
2018,3,20,12,15,0.5,110.0,3.85,9.0,110.5,103.44,81.34
2018,3,20,12,30,0.0,86.0,3.9,9.0,86.0,80.29,62.04
2018,3,20,12,45,0.0,83.5,3.95,9.0,83.5,77.94,60.12
2018,3,20,13,0,0.0,81.0,4.0,9.0,81.0,75.6,58.18
2018,3,20,13,15,0.0,72.5,3.85,9.0,72.5,67.64,51.55
2018,3,20,13,30,0.0,64.0,3.7,9.0,64.0,59.68,44.91
2018,3,20,13,45,0.0,62.5,3.6,9.0,62.5,58.27,43.78
2018,3,20,14,0,0.0,61.0,3.5,9.0,61.0,56.85,42.66
2018,3,20,14,15,0.0,67.5,3.4,9.0,67.5,62.91,47.86
2018,3,20,14,30,0.0,74.0,3.3,9.0,74.0,68.96,53.08
2018,3,20,14,45,0.0,79.5,3.2,8.95,79.5,74.08,57.54
2018,3,20,15,0,0.0,85.0,3.1,8.9,85.0,79.21,62.04
2018,3,20,15,15,0.0,89.0,3.1,8.9,89.0,82.93,65.38
2018,3,20,15,30,0.0,93.0,3.1,8.9,93.0,86.55,68.66
2018,3,20,15,45,0.0,84.5,2.95,8.7,84.5,78.68,62.21
2018,3,20,16,0,0.0,76.0,2.8,8.5,76.0,70.74,55.66
2018,3,20,16,15,0.0,72.5,2.85,8.4,72.5,67.47,53.05
2018,3,20,16,30,0.0,69.0,2.9,8.3,69.0,64.19,50.38
2018,3,20,16,45,0.0,56.0,2.95,8.2,56.0,52.06,39.94
2018,3,20,17,0,0.0,43.0,3.0,8.1,43.0,39.94,30.94
2018,3,20,17,15,0.0,33.5,2.85,7.9,33.5,31.09,22.74
2018,3,20,17,30,0.0,24.0,2.7,7.7,24.0,22.26,14.44
2018,3,20,17,45,0.0,16.5,2.55,7.55,16.5,15.29,7.65
2018,3,20,18,0,0.0,9.0,2.4,7.4,9.0,8.34,0.0
2018,3,20,18,15,0.0,4.5,2.75,7.5,4.5,4.29,0.0
2018,3,20,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,8.3,3.5,3.34,0.0
2018,3,21,6,30,0.0,7.0,1.7,8.6,7.0,6.48,0.0
2018,3,21,6,45,0.0,6.5,1.65,8.85,6.5,6.01,0.0
2018,3,21,7,0,0.0,6.0,1.6,9.1,6.0,5.55,0.0
2018,3,21,7,15,0.0,8.0,1.7,9.4,8.0,7.4,0.8
2018,3,21,7,30,0.0,10.0,1.8,9.7,10.0,9.26,2.45
2018,3,21,7,45,0.0,20.0,1.85,10.0,20.0,18.54,10.56
2018,3,21,8,0,0.0,30.0,1.9,10.3,30.0,27.84,18.6
2018,3,21,8,15,0.0,41.0,2.05,10.6,41.0,38.08,27.36
2018,3,21,8,30,0.0,52.0,2.2,10.9,52.0,48.34,36.01
2018,3,21,8,45,0.0,65.5,2.3,11.15,65.5,60.94,46.58
2018,3,21,9,0,0.0,79.0,2.4,11.4,79.0,73.57,57.04
2018,3,21,9,15,0.0,101.0,2.55,11.7,101.0,94.62,74.45
2018,3,21,9,30,0.0,123.0,2.7,12.0,123.0,116.18,92.07
2018,3,21,9,45,0.5,129.5,2.85,12.3,130.0,122.85,97.25
2018,3,21,10,0,1.0,136.0,3.0,12.6,137.0,129.55,102.46
2018,3,21,10,15,1.5,139.5,3.15,12.95,140.5,133.31,105.23
2018,3,21,10,30,2.0,143.0,3.3,13.3,144.0,137.09,108.03
2018,3,21,10,45,5.0,168.5,3.45,13.7,172.0,164.9,130.44
2018,3,21,11,0,8.0,194.0,3.6,14.1,200.0,192.78,152.64
2018,3,21,11,15,10.5,216.0,3.7,14.3,224.0,216.68,171.56
2018,3,21,11,30,13.0,238.0,3.8,14.5,248.0,240.48,190.28
2018,3,21,11,45,12.5,234.0,3.9,14.75,244.0,235.41,185.94
2018,3,21,12,0,12.0,230.0,4.0,15.0,240.0,230.37,181.73
2018,3,21,12,15,17.5,262.0,3.9,15.05,276.0,266.23,210.15
2018,3,21,12,30,23.0,294.0,3.8,15.1,312.0,301.7,237.92
2018,3,21,12,45,31.5,310.5,3.75,15.15,335.0,332.76,262.22
2018,3,21,13,0,40.0,327.0,3.7,15.2,358.0,353.78,278.64
2018,3,21,13,15,34.5,311.0,3.6,15.15,337.5,330.06,260.16
2018,3,21,13,30,29.0,295.0,3.5,15.1,317.0,306.93,242.22
2018,3,21,13,45,71.0,316.0,3.4,15.1,367.5,354.85,280.83
2018,3,21,14,0,113.0,337.0,3.3,15.1,418.0,398.5,315.27
2018,3,21,14,15,146.5,326.0,3.35,15.1,426.0,405.09,320.99
2018,3,21,14,30,180.0,315.0,3.4,15.1,434.0,403.88,320.56
2018,3,21,14,45,173.0,293.0,3.45,15.1,402.0,367.18,291.92
2018,3,21,15,0,166.0,271.0,3.5,15.1,370.0,331.22,263.59
2018,3,21,15,15,193.5,249.5,3.5,15.1,357.0,311.4,247.45
2018,3,21,15,30,221.0,228.0,3.5,15.1,344.0,288.54,228.06
2018,3,21,15,45,190.5,203.5,3.35,14.7,297.0,241.63,189.99
2018,3,21,16,0,160.0,179.0,3.2,14.3,250.0,198.53,154.99
2018,3,21,16,15,167.5,155.5,3.15,13.95,222.0,167.68,128.7
2018,3,21,16,30,175.0,132.0,3.1,13.6,194.0,136.26,102.15
2018,3,21,16,45,118.5,113.5,3.05,13.3,152.5,103.31,78.14
2018,3,21,17,0,62.0,95.0,3.0,13.0,111.0,80.78,63.11
2018,3,21,17,15,41.0,74.5,2.95,12.8,84.0,63.58,51.2
2018,3,21,17,30,20.0,54.0,2.9,12.6,57.0,46.96,35.93
2018,3,21,17,45,12.0,36.0,2.85,12.35,37.5,31.88,21.68
2018,3,21,18,0,4.0,18.0,2.8,12.1,18.0,16.65,2.0
2018,3,21,18,15,2.0,9.0,2.9,12.05,9.0,8.58,0.0
2018,3,21,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.35,9.95,3.5,3.34,0.0
2018,3,22,6,30,0.0,7.0,3.4,10.0,7.0,6.48,0.0
2018,3,22,6,45,0.0,11.5,3.4,10.05,11.5,10.65,3.22
2018,3,22,7,0,0.0,16.0,3.4,10.1,16.0,14.82,7.07
2018,3,22,7,15,0.0,21.5,3.5,10.2,21.5,19.93,11.65
2018,3,22,7,30,0.0,27.0,3.6,10.3,27.0,25.04,16.17
2018,3,22,7,45,0.0,31.0,3.7,10.45,31.0,28.76,19.4
2018,3,22,8,0,0.0,35.0,3.8,10.6,35.0,32.49,22.57
2018,3,22,8,15,0.0,48.5,3.9,10.7,48.5,45.07,33.33
2018,3,22,8,30,0.0,62.0,4.0,10.8,62.0,57.67,43.98
2018,3,22,8,45,4.0,88.5,4.05,10.95,90.5,85.81,67.87
2018,3,22,9,0,8.0,115.0,4.1,11.1,119.0,115.39,92.67
2018,3,22,9,15,8.5,145.5,4.25,11.15,150.0,146.5,118.33
2018,3,22,9,30,9.0,176.0,4.4,11.2,181.0,177.82,143.88
2018,3,22,9,45,36.5,207.0,4.6,11.25,231.0,244.99,199.68
2018,3,22,10,0,64.0,238.0,4.8,11.3,281.0,303.95,247.98
2018,3,22,10,15,85.5,276.0,4.9,11.3,336.0,365.66,297.52
2018,3,22,10,30,107.0,314.0,5.0,11.3,391.0,441.58,357.44
2018,3,22,10,45,162.5,325.0,5.15,11.3,446.0,505.21,408.69
2018,3,22,11,0,218.0,336.0,5.3,11.3,501.0,568.49,459.12
2018,3,22,11,15,203.0,359.0,5.35,11.3,515.0,576.45,463.82
2018,3,22,11,30,188.0,382.0,5.4,11.3,529.0,583.2,467.87
2018,3,22,11,45,182.0,382.0,5.45,11.25,525.5,572.52,459.36
2018,3,22,12,0,176.0,382.0,5.5,11.2,522.0,561.2,450.47
2018,3,22,12,15,320.5,347.0,5.55,11.25,602.0,660.28,531.09
2018,3,22,12,30,465.0,312.0,5.6,11.3,682.0,751.14,603.41
2018,3,22,12,45,532.5,277.0,5.6,11.35,697.0,758.07,610.14
2018,3,22,13,0,600.0,242.0,5.6,11.4,712.0,762.19,614.91
2018,3,22,13,15,766.5,170.5,5.6,11.45,758.0,801.12,647.52
2018,3,22,13,30,933.0,99.0,5.6,11.5,804.0,820.56,662.46
2018,3,22,13,45,940.5,92.0,5.6,11.5,784.0,781.17,633.33
2018,3,22,14,0,948.0,85.0,5.6,11.5,764.0,738.36,601.71
2018,3,22,14,15,940.5,84.0,5.55,11.4,733.5,688.64,562.3
2018,3,22,14,30,933.0,83.0,5.5,11.3,703.0,637.05,520.14
2018,3,22,14,45,922.5,81.0,5.5,11.2,665.5,581.25,473.69
2018,3,22,15,0,912.0,79.0,5.5,11.1,628.0,524.4,425.03
2018,3,22,15,15,896.0,77.0,5.5,11.1,584.0,464.38,372.24
2018,3,22,15,30,880.0,75.0,5.5,11.1,540.0,404.44,318.07
2018,3,22,15,45,860.5,72.5,5.4,10.5,493.0,343.3,262.24
2018,3,22,16,0,841.0,70.0,5.3,9.9,446.0,280.16,203.93
2018,3,22,16,15,814.0,67.0,5.15,9.4,396.0,219.2,148.04
2018,3,22,16,30,787.0,64.0,5.0,8.9,346.0,160.84,97.44
2018,3,22,16,45,743.5,60.0,4.85,8.4,293.0,103.28,55.7
2018,3,22,17,0,700.0,56.0,4.7,7.9,240.0,50.99,33.25
2018,3,22,17,15,630.0,50.0,4.55,7.3,188.0,40.17,31.08
2018,3,22,17,30,560.0,44.0,4.4,6.7,136.0,33.75,24.93
2018,3,22,17,45,422.0,35.0,4.25,6.1,90.0,27.96,18.96
2018,3,22,18,0,284.0,26.0,4.1,5.5,44.0,22.04,6.61
2018,3,22,18,15,142.0,13.0,4.0,5.2,22.0,12.39,0.0
2018,3,22,18,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.15,1.75,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.1,2.0,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.5,1.2,2.9,19.5,41.93,0.0
2018,3,23,6,30,161.0,26.0,1.3,3.8,37.0,106.21,61.52
2018,3,23,6,45,344.0,36.0,1.4,4.7,86.5,210.16,168.51
2018,3,23,7,0,527.0,46.0,1.5,5.6,136.0,328.79,272.76
2018,3,23,7,15,614.0,50.5,1.5,6.15,190.0,408.4,342.89
2018,3,23,7,30,701.0,55.0,1.5,6.7,244.0,492.3,413.79
2018,3,23,7,45,747.0,59.0,1.5,7.25,298.0,560.11,468.61
2018,3,23,8,0,793.0,63.0,1.5,7.8,352.0,630.05,522.44
2018,3,23,8,15,824.5,66.5,1.5,8.1,405.0,690.62,565.66
2018,3,23,8,30,856.0,70.0,1.5,8.4,458.0,751.17,607.59
2018,3,23,8,45,878.5,72.0,1.55,8.7,507.0,795.77,637.34
2018,3,23,9,0,901.0,74.0,1.6,9.0,556.0,845.12,670.16
2018,3,23,9,15,898.0,81.5,1.7,9.25,594.5,877.44,691.13
2018,3,23,9,30,895.0,89.0,1.8,9.5,633.0,906.13,709.65
2018,3,23,9,45,712.0,155.5,1.9,9.75,605.0,848.36,667.49
2018,3,23,10,0,529.0,222.0,2.0,10.0,577.0,759.27,601.08
2018,3,23,10,15,588.5,214.0,2.15,10.25,625.5,812.35,641.2
2018,3,23,10,30,648.0,206.0,2.3,10.5,674.0,870.19,682.27
2018,3,23,10,45,740.0,176.5,2.5,10.7,727.0,928.7,723.2
2018,3,23,11,0,832.0,147.0,2.7,10.9,780.0,978.91,758.01
2018,3,23,11,15,900.0,121.5,2.85,11.05,819.0,1004.6,775.53
2018,3,23,11,30,968.0,96.0,3.0,11.2,858.0,1034.98,796.57
2018,3,23,11,45,953.5,102.5,3.2,11.35,859.5,1017.73,785.4
2018,3,23,12,0,939.0,109.0,3.4,11.5,861.0,996.82,772.08
2018,3,23,12,15,819.0,158.0,3.55,11.55,814.0,927.99,724.85
2018,3,23,12,30,699.0,207.0,3.7,11.6,767.0,856.0,674.78
2018,3,23,12,45,610.5,244.0,3.8,11.6,729.5,795.23,629.58
2018,3,23,13,0,522.0,281.0,3.9,11.6,692.0,734.22,583.0
2018,3,23,13,15,402.5,320.5,4.0,11.55,633.5,649.02,517.22
2018,3,23,13,30,283.0,360.0,4.1,11.5,575.0,577.85,460.93
2018,3,23,13,45,278.0,340.5,4.2,11.4,546.5,539.59,432.67
2018,3,23,14,0,273.0,321.0,4.3,11.3,518.0,501.3,403.73
2018,3,23,14,15,442.0,254.0,4.4,11.2,556.5,533.35,432.11
2018,3,23,14,30,611.0,187.0,4.5,11.1,595.0,547.28,444.64
2018,3,23,14,45,766.0,134.0,4.55,10.95,616.5,546.91,443.92
2018,3,23,15,0,921.0,81.0,4.6,10.8,638.0,531.59,429.22
2018,3,23,15,15,905.0,78.5,4.6,10.8,593.5,470.54,375.91
2018,3,23,15,30,889.0,76.0,4.6,10.8,549.0,409.58,321.3
2018,3,23,15,45,866.0,73.0,4.55,10.3,499.5,346.3,264.05
2018,3,23,16,0,843.0,70.0,4.5,9.8,450.0,281.4,204.59
2018,3,23,16,15,811.5,66.5,4.25,9.4,397.5,218.94,147.7
2018,3,23,16,30,780.0,63.0,4.0,9.0,345.0,159.66,96.54
2018,3,23,16,45,735.0,59.0,3.8,8.6,291.5,102.38,54.98
2018,3,23,17,0,690.0,55.0,3.6,8.2,238.0,50.54,32.39
2018,3,23,17,15,616.5,49.0,3.2,7.5,186.0,39.03,30.05
2018,3,23,17,30,543.0,43.0,2.8,6.8,134.0,32.66,23.99
2018,3,23,17,45,416.0,34.5,2.4,6.15,89.5,27.3,18.49
2018,3,23,18,0,289.0,26.0,2.0,5.5,45.0,21.83,7.94
2018,3,23,18,15,152.5,14.5,1.9,5.25,23.5,13.82,0.0
2018,3,23,18,30,16.0,3.0,1.8,5.0,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,4.75,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,1.0,1.0,3.9,1.0,0.0,0.0
2018,3,24,6,0,12.0,2.0,1.0,3.9,2.0,0.0,0.0
2018,3,24,6,15,129.0,16.5,1.2,4.5,25.5,56.6,0.0
2018,3,24,6,30,246.0,31.0,1.4,5.1,49.0,146.45,94.35
2018,3,24,6,45,246.0,34.0,1.6,5.65,64.5,163.44,130.95
2018,3,24,7,0,246.0,37.0,1.8,6.2,80.0,177.61,147.93
2018,3,24,7,15,148.5,54.5,1.95,6.45,83.0,149.35,125.85
2018,3,24,7,30,51.0,72.0,2.1,6.7,86.0,103.29,85.68
2018,3,24,7,45,71.0,106.0,2.25,6.95,130.0,156.53,132.1
2018,3,24,8,0,91.0,140.0,2.4,7.2,174.0,221.79,187.52
2018,3,24,8,15,65.5,156.5,2.5,7.5,182.5,213.46,179.15
2018,3,24,8,30,40.0,173.0,2.6,7.8,191.0,213.14,177.42
2018,3,24,8,45,22.5,154.5,2.65,8.05,165.0,176.77,145.88
2018,3,24,9,0,5.0,136.0,2.7,8.3,139.0,134.1,108.99
2018,3,24,9,15,167.5,155.5,2.85,8.5,258.0,325.23,272.68
2018,3,24,9,30,330.0,175.0,3.0,8.7,377.0,510.87,423.59
2018,3,24,9,45,315.5,172.0,3.15,8.95,374.5,500.24,413.21
2018,3,24,10,0,301.0,169.0,3.3,9.2,372.0,487.68,402.46
2018,3,24,10,15,207.5,217.5,3.5,9.35,360.5,442.31,362.89
2018,3,24,10,30,114.0,266.0,3.7,9.5,349.0,394.22,320.85
2018,3,24,10,45,155.0,305.5,3.85,9.65,422.0,476.19,385.89
2018,3,24,11,0,196.0,345.0,4.0,9.8,495.0,557.37,448.57
2018,3,24,11,15,336.0,321.5,4.15,9.85,585.0,676.54,543.04
2018,3,24,11,30,476.0,298.0,4.3,9.9,675.0,792.48,632.62
2018,3,24,11,45,532.0,278.5,4.45,9.9,703.5,816.89,652.12
2018,3,24,12,0,588.0,259.0,4.6,9.9,732.0,837.77,669.58
2018,3,24,12,15,741.5,195.5,4.75,9.9,792.0,902.13,719.93
2018,3,24,12,30,895.0,132.0,4.9,9.9,852.0,943.05,750.54
2018,3,24,12,45,941.5,111.0,5.05,9.85,861.5,937.53,747.72
2018,3,24,13,0,988.0,90.0,5.2,9.8,871.0,925.99,740.86
2018,3,24,13,15,863.5,139.5,5.3,9.7,812.0,847.16,683.83
2018,3,24,13,30,739.0,189.0,5.4,9.6,753.0,769.2,625.5
2018,3,24,13,45,558.0,216.0,5.45,9.5,634.5,630.78,516.35
2018,3,24,14,0,377.0,243.0,5.5,9.4,516.0,502.71,412.88
2018,3,24,14,15,350.5,236.0,5.5,9.2,481.5,457.93,377.03
2018,3,24,14,30,324.0,229.0,5.5,9.0,447.0,411.67,339.3
2018,3,24,14,45,417.5,217.0,5.5,8.8,481.5,434.12,357.41
2018,3,24,15,0,511.0,205.0,5.5,8.6,516.0,443.04,363.11
2018,3,24,15,15,612.0,162.5,5.5,8.6,509.0,418.45,340.08
2018,3,24,15,30,713.0,120.0,5.5,8.6,502.0,380.0,303.44
2018,3,24,15,45,773.0,97.5,5.3,8.1,477.5,337.17,261.55
2018,3,24,16,0,833.0,75.0,5.1,7.6,453.0,284.06,209.21
2018,3,24,16,15,802.5,71.5,4.75,7.25,401.0,222.32,152.31
2018,3,24,16,30,772.0,68.0,4.4,6.9,349.0,163.66,101.14
2018,3,24,16,45,724.5,63.0,4.1,6.55,294.5,105.75,58.58
2018,3,24,17,0,677.0,58.0,3.8,6.2,240.0,53.64,34.99
2018,3,24,17,15,578.0,52.5,3.4,5.65,184.0,38.37,29.69
2018,3,24,17,30,479.0,47.0,3.0,5.1,128.0,36.0,27.23
2018,3,24,17,45,395.0,37.0,2.6,4.5,88.5,29.48,20.64
2018,3,24,18,0,311.0,27.0,2.2,3.9,49.0,22.67,9.72
2018,3,24,18,15,165.0,15.0,2.15,3.75,25.5,14.3,0.0
2018,3,24,18,30,19.0,3.0,2.1,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.5,1.5,2.0,3.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
