Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,15,637.0,149.0,2.1,13.1,518.0,697.95,557.82
2018,5,4,8,30,655.0,157.0,1.9,13.8,563.0,745.05,587.36
2018,5,4,8,45,600.5,192.5,1.7,14.5,585.5,757.38,590.05
2018,5,4,9,0,546.0,228.0,1.5,15.2,608.0,759.69,585.33
2018,5,4,9,15,551.5,242.0,1.4,15.85,644.5,793.69,605.1
2018,5,4,9,30,557.0,256.0,1.3,16.5,681.0,825.67,622.6
2018,5,4,9,45,699.5,201.0,1.2,17.15,758.5,919.05,682.78
2018,5,4,10,0,842.0,146.0,1.1,17.8,836.0,1003.54,731.56
2018,5,4,10,15,892.5,123.5,1.15,18.45,876.5,1028.9,744.51
2018,5,4,10,30,943.0,101.0,1.2,19.1,917.0,1060.92,762.41
2018,5,4,10,45,909.0,124.0,1.2,19.7,925.5,1053.33,754.78
2018,5,4,11,0,875.0,147.0,1.2,20.3,934.0,1041.03,744.93
2018,5,4,11,15,714.0,243.5,1.25,20.8,891.5,989.69,712.04
2018,5,4,11,30,553.0,340.0,1.3,21.3,849.0,916.69,661.2
2018,5,4,11,45,529.5,365.0,1.3,21.8,854.5,908.14,654.03
2018,5,4,12,0,506.0,390.0,1.3,22.3,860.0,897.22,644.66
2018,5,4,12,15,518.5,382.5,1.25,22.7,863.0,887.01,636.85
2018,5,4,12,30,531.0,375.0,1.2,23.1,866.0,874.27,627.45
2018,5,4,12,45,532.0,369.0,1.15,23.5,856.0,850.11,610.54
2018,5,4,13,0,533.0,363.0,1.1,23.9,846.0,824.06,592.51
2018,5,4,13,15,572.0,330.0,1.15,24.0,839.5,802.68,580.6
2018,5,4,13,30,611.0,297.0,1.2,24.1,833.0,776.84,565.39
2018,5,4,13,45,597.0,289.0,1.3,24.2,800.5,730.51,535.43
2018,5,4,14,0,583.0,281.0,1.4,24.3,768.0,683.42,504.34
2018,5,4,14,15,703.0,214.0,1.55,24.25,779.0,672.79,500.46
2018,5,4,14,30,823.0,147.0,1.7,24.2,790.0,650.54,486.98
2018,5,4,14,45,852.5,125.0,1.9,24.1,763.0,603.97,454.11
2018,5,4,15,0,882.0,103.0,2.1,24.0,736.0,555.15,417.94
2018,5,4,15,15,865.0,101.0,2.1,24.0,690.5,496.68,371.92
2018,5,4,15,30,848.0,99.0,2.1,24.0,645.0,435.27,322.38
2018,5,4,15,45,836.0,95.0,2.4,23.4,600.0,377.45,275.12
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,320.1,226.45
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,261.83,176.47
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,205.75,129.03
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,149.87,85.57
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,93.08,49.15
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,47.49,36.16
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,45.53,34.66
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,41.74,31.38
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,37.76,27.74
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,32.17,22.39
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,26.37,15.71
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,17.63,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,4.77,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.86,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,5.55,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,8.33,1.29
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,11.11,3.92
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,19.0,10.9
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,26.9,17.86
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,51.39,39.14
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,76.76,60.86
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,101.95,82.07
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,127.36,103.11
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,192.35,157.47
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,253.9,207.74
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,407.34,333.25
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,571.98,461.61
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,609.18,487.32
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,645.45,512.82
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,645.38,508.37
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,641.64,501.51
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,709.78,550.72
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,790.63,606.8
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,784.88,598.51
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,788.24,597.15
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,730.23,551.22
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,658.31,496.12
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,625.71,472.16
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,592.59,447.37
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,618.2,466.32
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,642.21,483.61
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,602.87,456.07
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,564.22,428.88
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,496.88,381.05
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,438.19,338.54
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,355.58,276.67
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,275.97,215.54
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,316.05,247.79
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,354.22,278.28
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,335.05,264.18
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,316.09,250.25
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,303.83,241.56
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,291.17,232.38
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,284.81,227.58
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,276.32,220.75
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,268.24,213.93
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,258.67,205.14
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,223.36,175.4
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,187.97,145.56
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,151.68,113.2
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,114.17,82.7
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,69.39,56.78
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,50.14,39.67
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,46.16,36.07
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,42.0,32.1
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,34.29,24.71
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,25.06,15.15
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,15.14,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,5.72,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,10.71,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,17.94,4.65
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,48.61,34.26
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,78.45,60.95
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,111.02,90.19
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,145.24,120.53
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,244.17,205.94
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,358.52,302.32
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,437.52,367.29
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,524.07,436.59
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,610.74,504.03
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,697.98,569.19
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,770.29,619.71
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,842.56,668.92
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,885.82,696.31
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,927.02,722.07
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,941.03,729.07
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,940.58,726.32
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,972.03,746.2
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,1000.85,763.9
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,1032.4,784.24
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,1071.01,809.25
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,1063.93,803.28
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,1052.09,794.57
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,1038.99,785.22
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,1019.11,771.36
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,1008.79,764.86
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,995.28,756.35
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,920.06,702.04
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,847.58,646.97
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,803.45,615.74
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,759.42,584.03
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,760.3,586.62
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,755.86,584.91
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,666.87,518.52
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,582.67,454.99
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,513.25,401.82
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,450.99,353.55
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,461.04,362.73
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,462.48,363.96
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,416.97,327.54
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,372.51,291.47
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,335.05,259.94
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,293.52,223.33
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,232.55,176.39
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,189.5,146.35
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,154.27,119.46
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,129.05,101.61
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,88.37,73.8
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,62.29,50.67
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,54.25,43.43
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,45.77,35.56
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,35.99,26.28
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,25.76,15.93
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,15.49,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,5.72,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,39.26,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,101.34,52.42
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,167.36,124.64
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,242.58,192.09
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,309.27,252.33
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,383.24,316.86
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,448.8,372.2
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,515.84,426.28
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,577.66,474.24
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,640.81,521.27
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,697.13,559.85
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,753.16,596.69
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,802.99,627.93
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,845.22,653.08
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,887.81,678.09
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,928.22,701.07
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,963.57,720.88
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,996.21,738.71
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,1022.33,751.57
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,1045.26,762.32
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,1061.53,769.45
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,1074.16,774.4
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,1081.08,776.04
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,1084.19,775.5
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,1081.41,773.91
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,1074.85,770.09
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,1062.55,763.42
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,1046.58,754.4
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,1025.64,742.01
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,1001.27,727.39
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,971.76,709.95
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,939.16,690.26
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,902.29,666.83
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,862.72,641.4
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,804.75,603.54
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,750.51,566.47
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,693.41,525.58
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,637.02,484.31
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,598.19,455.98
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,551.48,420.3
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,499.19,378.15
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,447.62,334.85
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,387.86,285.31
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,324.45,231.41
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,265.46,180.12
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,208.43,131.17
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,151.38,85.98
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,97.73,51.39
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,48.65,37.32
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,42.84,32.4
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,40.16,30.11
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,37.39,27.55
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,32.22,22.61
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,26.87,16.77
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,17.64,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,8.58,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,42.28,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,108.92,60.13
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,174.14,129.87
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,248.94,197.32
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,313.72,256.51
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,383.31,318.24
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,446.89,373.27
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,513.69,428.96
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,574.16,477.63
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,635.68,525.5
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,689.95,564.53
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,738.4,598.25
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,786.91,631.47
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,833.93,663.24
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,874.23,690.01
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,912.19,714.85
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,945.07,735.98
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,975.11,755.0
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,997.34,768.97
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,1015.99,780.57
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,1029.39,788.14
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,1039.16,793.36
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,1050.8,800.15
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,1058.97,804.67
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,1057.23,801.37
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,1051.81,795.79
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,1038.44,784.86
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,1021.56,771.74
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,997.33,754.03
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,970.15,734.43
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,948.12,718.0
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,921.83,698.7
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,886.26,675.2
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,847.94,649.64
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,805.05,620.48
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,759.92,589.31
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,710.96,555.59
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,660.37,517.9
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,606.94,476.54
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,552.59,433.04
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,495.72,385.46
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,438.76,336.49
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,380.34,286.12
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,322.82,235.19
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,259.85,179.29
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,203.75,129.99
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,148.43,85.28
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,96.78,51.47
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,47.73,36.88
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,41.89,31.84
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,39.58,29.8
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,37.22,27.54
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,32.06,22.58
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,26.69,16.81
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,16.97,0.0
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,7.63,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,45.02,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,116.04,67.33
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,181.93,135.79
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,258.23,204.43
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,322.33,263.23
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,395.56,328.11
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,460.59,384.31
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,528.81,441.04
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,589.47,489.89
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,651.11,537.67
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,701.65,573.72
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,756.32,612.21
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,805.18,645.87
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,852.52,677.95
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,894.98,706.22
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,935.14,732.59
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,969.18,753.87
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,1000.36,773.01
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,1026.47,789.15
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,1049.28,803.05
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,1065.21,811.97
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,1077.46,818.51
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,1084.41,821.4
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,1087.54,821.88
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,1084.32,818.53
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,1077.27,812.78
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,1065.47,803.81
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,1049.95,792.48
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,1028.01,777.37
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,1002.68,760.03
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,972.35,738.74
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,939.06,715.46
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,901.73,690.46
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,861.69,663.37
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,818.37,633.4
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,772.79,601.55
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,723.13,566.37
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,671.91,527.57
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,617.91,485.42
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,563.07,441.34
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,505.81,393.61
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,448.44,344.44
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,388.99,293.32
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,325.99,238.07
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,267.04,185.4
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,210.3,135.49
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,153.79,89.6
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,100.86,54.46
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,51.67,40.55
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,44.96,34.73
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,41.97,32.09
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,38.86,29.17
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,33.77,24.24
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,28.5,18.58
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,18.34,0.0
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,8.58,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,30.2,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,79.35,47.86
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,129.59,97.68
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,186.51,148.54
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,255.79,209.51
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,339.91,281.97
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,422.82,351.98
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,512.67,425.56
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,573.82,473.92
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,636.32,521.82
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,691.76,561.3
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,746.99,599.32
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,796.03,631.74
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,837.43,658.07
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,874.21,680.96
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,900.65,696.38
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,883.15,681.22
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,845.66,650.76
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,854.51,653.43
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,859.14,652.84
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,876.22,662.47
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,890.77,670.25
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,893.7,669.66
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,894.06,667.49
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,902.07,671.93
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,907.64,674.7
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,918.15,682.67
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,925.39,688.4
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,933.03,697.22
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,936.44,702.61
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,897.75,676.49
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,858.24,649.27
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,813.71,618.17
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,770.91,587.83
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,744.96,571.41
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,715.38,551.67
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,691.94,536.99
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,658.84,514.18
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,609.74,476.35
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,557.77,435.06
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,501.25,388.36
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,444.71,340.29
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,381.85,286.93
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,323.63,235.81
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,264.97,183.83
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,208.53,134.48
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,153.48,89.95
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,102.13,55.84
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,48.98,38.1
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,45.56,35.24
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,43.45,33.41
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,41.33,31.38
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,35.91,26.17
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,30.3,20.24
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,18.26,1.77
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,8.58,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,37.49,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,90.9,56.66
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,136.49,103.06
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,187.64,149.61
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,241.74,198.44
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,301.19,250.94
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,350.17,293.46
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,399.79,335.21
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,456.14,380.99
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,514.38,426.98
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,560.76,462.05
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,606.63,495.87
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,653.39,529.81
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,699.35,562.45
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,747.94,596.77
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,800.45,633.23
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,853.39,670.46
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,905.64,705.83
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,964.54,745.34
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,1017.43,780.04
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,1036.64,791.5
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,1062.84,808.04
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,1084.58,821.1
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,1102.72,831.74
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,1100.44,828.19
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,1094.27,822.28
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,1081.72,812.75
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,1065.42,800.84
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,1044.04,785.22
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,1019.14,767.33
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,989.1,745.87
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,955.93,722.32
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,919.1,697.27
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,879.38,670.07
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,834.95,639.59
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,788.15,607.09
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,738.17,571.8
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,686.38,532.4
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,632.01,489.89
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,576.54,445.34
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,517.66,396.83
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,458.57,346.77
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,398.29,294.71
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,338.43,241.89
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,277.84,188.2
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,218.63,136.64
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,159.95,89.47
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,98.44,48.03
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,45.1,33.79
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,39.96,29.48
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,37.47,27.36
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,34.93,25.04
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,31.36,21.62
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,25.4,15.73
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,17.1,2.5
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,9.53,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,54.45,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,129.86,82.46
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,192.75,143.89
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,266.96,209.62
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,331.3,267.37
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,404.05,330.26
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,468.28,384.26
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,535.5,438.58
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,595.89,485.62
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,652.69,527.91
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,708.23,566.19
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,763.38,603.27
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,812.36,634.57
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,859.85,664.09
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,902.02,689.12
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,941.87,712.06
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,974.33,730.7
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,1003.63,747.11
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,1026.7,759.29
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,1046.22,769.17
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,1062.43,778.38
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,1075.01,785.37
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,1080.79,787.47
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,1082.81,787.34
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,1079.54,784.8
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,1072.52,780.0
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,1059.76,771.65
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,1043.37,761.08
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,1021.26,747.43
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,995.88,731.63
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,964.7,712.06
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,930.75,690.53
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,895.12,668.07
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,856.84,643.52
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,812.79,614.64
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,766.69,583.9
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,717.18,549.65
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,666.3,512.39
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,612.69,472.21
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,558.4,430.05
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,501.87,383.97
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,441.87,334.01
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,383.04,285.25
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,325.52,235.89
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,267.78,185.34
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,212.51,137.54
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,158.2,93.91
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,102.89,56.18
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,54.92,43.03
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,49.27,38.24
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,46.11,35.52
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,42.8,32.49
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,37.0,27.0
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,30.93,20.84
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,19.42,5.03
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,10.48,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.86,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,24.37,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,64.52,41.12
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,100.67,75.59
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,142.8,113.47
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,130.49,106.0
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,111.17,90.56
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,116.16,94.72
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,117.79,95.29
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,148.85,121.14
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,180.67,147.17
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,302.53,248.86
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,427.1,349.17
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,606.05,492.02
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,796.83,633.91
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,849.5,667.92
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,906.03,705.02
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,934.68,722.1
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,968.43,742.81
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,996.51,759.64
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,1021.8,774.56
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,1038.4,784.41
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,1051.54,792.09
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,1058.56,795.41
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,1061.98,796.49
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,1059.75,794.59
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,1053.87,790.39
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,1042.36,782.84
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,1027.33,773.35
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,1005.61,759.65
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,980.74,743.76
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,950.67,724.21
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,917.93,702.65
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,882.69,679.55
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,844.9,654.38
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,802.77,625.63
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,758.6,595.08
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,710.57,559.86
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,661.04,522.05
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,609.2,481.26
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,556.53,438.67
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,497.91,389.91
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,441.67,341.67
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,384.28,292.09
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,327.84,242.09
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,270.2,190.53
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,214.52,141.38
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,159.95,96.61
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,104.04,57.5
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,55.53,44.12
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,48.35,37.89
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,45.56,35.44
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,42.66,32.72
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,36.85,27.17
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,30.76,20.98
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,19.79,6.38
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,11.44,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.0,2.85,7.15,2.0,0.0,0.0
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,6.35,0.0
2018,5,14,5,15,111.0,18.0,2.9,7.45,27.0,39.67,0.0
2018,5,14,5,30,205.0,32.0,3.0,7.7,50.0,101.01,67.61
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,148.7,113.59
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,208.58,167.67
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,176.04,145.05
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,123.94,102.3
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,123.28,101.66
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,110.38,89.53
2018,5,14,7,15,6.5,132.0,3.05,10.5,135.0,131.2,106.74
2018,5,14,7,30,8.0,152.0,3.0,11.0,156.0,152.14,123.71
2018,5,14,7,45,9.0,165.5,3.0,11.5,170.5,166.08,134.61
