Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,18,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,10,6,15,90.5,11.5,0.95,9.3,16.0,42.16,0.0
2018,10,10,6,30,181.0,23.0,1.1,9.8,32.0,113.36,4.5
2018,10,10,6,45,314.0,33.5,1.2,10.3,71.5,205.25,157.51
2018,10,10,7,0,447.0,44.0,1.3,10.8,111.0,300.47,243.94
2018,10,10,7,15,526.0,51.0,1.25,11.2,158.5,374.58,308.77
2018,10,10,7,30,605.0,58.0,1.2,11.6,206.0,454.8,375.7
2018,10,10,7,45,655.0,63.0,1.2,11.95,255.0,519.41,427.75
2018,10,10,8,0,705.0,68.0,1.2,12.3,304.0,582.61,476.65
2018,10,10,8,15,740.5,71.0,1.05,12.9,351.5,638.76,514.99
2018,10,10,8,30,776.0,74.0,0.9,13.5,399.0,694.91,551.26
2018,10,10,8,45,802.5,76.0,0.8,14.05,443.5,742.33,580.38
2018,10,10,9,0,829.0,78.0,0.7,14.6,488.0,788.39,607.52
2018,10,10,9,15,849.5,78.5,0.75,15.2,527.0,825.8,630.34
2018,10,10,9,30,870.0,79.0,0.8,15.8,566.0,853.65,646.55
2018,10,10,9,45,887.5,78.5,0.8,16.45,600.0,882.21,662.24
2018,10,10,10,0,905.0,78.0,0.8,17.1,634.0,907.85,675.84
2018,10,10,10,15,913.0,78.5,0.85,17.7,659.5,922.91,683.6
2018,10,10,10,30,921.0,79.0,0.9,18.3,685.0,934.42,689.3
2018,10,10,10,45,926.0,80.0,0.95,18.9,703.5,940.11,691.38
2018,10,10,11,0,931.0,81.0,1.0,19.5,722.0,942.02,691.24
2018,10,10,11,15,933.5,81.0,1.05,19.95,732.0,936.71,687.02
2018,10,10,11,30,936.0,81.0,1.1,20.4,742.0,927.61,680.58
2018,10,10,11,45,936.5,81.5,1.15,20.8,744.5,913.57,671.21
2018,10,10,12,0,937.0,82.0,1.2,21.2,747.0,895.85,659.59
2018,10,10,12,15,934.5,82.5,1.3,21.35,741.5,872.03,645.35
2018,10,10,12,30,932.0,83.0,1.4,21.5,736.0,844.85,628.79
2018,10,10,12,45,927.0,83.0,1.5,21.65,722.0,811.96,608.21
2018,10,10,13,0,922.0,83.0,1.6,21.8,708.0,776.16,585.4
2018,10,10,13,15,915.5,81.5,1.75,21.8,686.5,734.98,559.28
2018,10,10,13,30,909.0,80.0,1.9,21.8,665.0,691.41,530.32
2018,10,10,13,45,899.5,79.0,2.0,21.8,636.5,644.31,496.11
2018,10,10,14,0,890.0,78.0,2.1,21.8,608.0,595.5,459.54
2018,10,10,14,15,876.5,76.5,2.3,21.6,573.0,542.62,419.38
2018,10,10,14,30,863.0,75.0,2.5,21.4,538.0,488.93,376.93
2018,10,10,14,45,844.5,73.0,2.65,21.2,497.5,432.09,330.31
2018,10,10,15,0,826.0,71.0,2.8,21.0,457.0,374.16,281.22
2018,10,10,15,15,801.0,68.0,2.8,21.0,412.0,314.78,229.4
2018,10,10,15,30,776.0,65.0,2.8,21.0,367.0,257.08,178.3
2018,10,10,15,45,738.0,61.5,3.15,20.15,318.5,198.38,128.0
2018,10,10,16,0,700.0,58.0,3.5,19.3,270.0,143.52,83.29
2018,10,10,16,15,641.5,54.0,3.6,18.5,221.0,90.9,47.41
2018,10,10,16,30,583.0,50.0,3.7,17.7,172.0,41.91,31.24
2018,10,10,16,45,488.5,43.0,3.8,16.95,126.0,32.84,23.02
2018,10,10,17,0,394.0,36.0,3.9,16.2,80.0,28.93,18.9
2018,10,10,17,15,242.0,23.5,4.05,15.45,46.0,19.41,4.97
2018,10,10,17,30,90.0,11.0,4.2,14.7,12.0,10.48,0.0
2018,10,10,17,45,45.0,5.5,4.3,13.9,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,11,6,15,43.0,8.5,1.15,8.85,10.5,22.89,0.0
2018,10,11,6,30,86.0,17.0,1.3,9.5,21.0,66.2,0.0
2018,10,11,6,45,225.0,32.0,1.5,10.1,60.5,162.75,123.71
2018,10,11,7,0,364.0,47.0,1.7,10.7,100.0,261.31,212.68
2018,10,11,7,15,379.0,56.5,1.7,11.25,130.5,299.38,248.33
2018,10,11,7,30,394.0,66.0,1.7,11.8,161.0,333.24,278.73
2018,10,11,7,45,295.5,89.5,1.75,12.35,169.5,316.25,264.51
2018,10,11,8,0,197.0,113.0,1.8,12.9,178.0,276.43,230.45
2018,10,11,8,15,212.5,127.0,1.65,13.5,207.0,310.26,257.54
2018,10,11,8,30,228.0,141.0,1.5,14.1,236.0,344.54,283.82
2018,10,11,8,45,403.0,136.5,1.35,14.7,325.5,496.59,403.79
2018,10,11,9,0,578.0,132.0,1.2,15.3,415.0,650.3,517.05
2018,10,11,9,15,702.0,112.0,1.0,15.95,483.0,744.57,578.17
2018,10,11,9,30,826.0,92.0,0.8,16.6,551.0,836.89,634.71
2018,10,11,9,45,850.5,89.0,0.6,17.3,585.5,867.73,647.3
2018,10,11,10,0,875.0,86.0,0.4,18.0,620.0,888.45,653.42
2018,10,11,10,15,884.0,87.0,0.5,18.5,646.0,904.55,663.21
2018,10,11,10,30,893.0,88.0,0.6,19.0,672.0,917.22,670.97
2018,10,11,10,45,900.0,89.0,0.7,19.55,691.0,924.51,675.3
2018,10,11,11,0,907.0,90.0,0.8,20.1,710.0,928.12,677.44
2018,10,11,11,15,911.0,90.0,0.9,20.45,721.0,924.15,675.36
2018,10,11,11,30,915.0,90.0,1.0,20.8,732.0,916.47,671.02
2018,10,11,11,45,917.5,89.0,1.1,21.1,734.5,902.64,662.9
2018,10,11,12,0,920.0,88.0,1.2,21.4,737.0,885.18,652.44
2018,10,11,12,15,920.0,88.0,1.3,21.6,732.5,863.16,639.2
2018,10,11,12,30,920.0,88.0,1.4,21.8,728.0,837.72,623.61
2018,10,11,12,45,918.5,86.0,1.5,22.0,715.0,805.66,603.41
2018,10,11,13,0,917.0,84.0,1.6,22.2,702.0,770.54,580.92
2018,10,11,13,15,911.5,83.0,1.7,22.25,681.0,730.76,555.22
2018,10,11,13,30,906.0,82.0,1.8,22.3,660.0,688.51,526.53
2018,10,11,13,45,897.5,80.5,1.85,22.4,632.0,641.64,492.12
2018,10,11,14,0,889.0,79.0,1.9,22.5,604.0,592.98,455.41
2018,10,11,14,15,876.5,77.0,2.0,22.4,569.0,540.19,415.04
2018,10,11,14,30,864.0,75.0,2.1,22.3,534.0,486.51,372.49
2018,10,11,14,45,846.5,72.5,2.2,22.25,493.5,429.61,325.9
2018,10,11,15,0,829.0,70.0,2.3,22.2,453.0,371.53,276.85
2018,10,11,15,15,803.5,67.5,2.3,22.2,408.0,312.41,225.62
2018,10,11,15,30,778.0,65.0,2.3,22.2,363.0,255.02,175.16
2018,10,11,15,45,740.0,61.0,2.25,21.75,314.5,195.87,124.64
2018,10,11,16,0,702.0,57.0,2.2,21.3,266.0,140.58,80.04
2018,10,11,16,15,643.0,52.0,1.95,20.4,216.5,87.09,44.34
2018,10,11,16,30,584.0,47.0,1.7,19.5,167.0,37.48,27.12
2018,10,11,16,45,488.5,40.5,1.45,18.6,121.5,30.85,21.11
2018,10,11,17,0,393.0,34.0,1.2,17.7,76.0,27.29,17.26
2018,10,11,17,15,241.0,22.0,1.35,17.05,43.5,18.18,1.89
2018,10,11,17,30,89.0,10.0,1.5,16.4,11.0,9.53,0.0
2018,10,11,17,45,44.5,5.0,1.65,15.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,12,6,15,97.0,9.5,1.05,9.85,14.0,42.31,0.0
2018,10,12,6,30,194.0,19.0,1.1,10.4,28.0,110.91,0.0
2018,10,12,6,45,337.0,28.5,1.2,11.0,67.5,209.8,157.52
2018,10,12,7,0,480.0,38.0,1.3,11.6,107.0,308.84,249.0
2018,10,12,7,15,559.5,44.5,1.4,12.3,155.0,383.31,314.44
2018,10,12,7,30,639.0,51.0,1.5,13.0,203.0,460.26,379.32
2018,10,12,7,45,688.5,56.0,1.65,13.75,253.0,526.12,432.78
2018,10,12,8,0,738.0,61.0,1.8,14.5,303.0,594.03,485.55
2018,10,12,8,15,772.0,63.5,1.85,15.55,350.5,649.29,524.09
2018,10,12,8,30,806.0,66.0,1.9,16.6,398.0,704.39,561.23
2018,10,12,8,45,830.5,68.5,2.0,17.65,442.5,751.49,591.81
2018,10,12,9,0,855.0,71.0,2.1,18.7,487.0,790.21,615.77
2018,10,12,9,15,876.0,71.5,2.1,19.35,527.0,828.28,639.03
2018,10,12,9,30,897.0,72.0,2.1,20.0,567.0,864.03,660.29
2018,10,12,9,45,914.5,71.5,2.1,20.6,601.5,892.86,676.69
2018,10,12,10,0,932.0,71.0,2.1,21.2,636.0,918.66,690.96
2018,10,12,10,15,940.5,72.0,2.25,21.9,662.5,934.91,700.1
2018,10,12,10,30,949.0,73.0,2.4,22.6,689.0,947.49,706.91
2018,10,12,10,45,954.5,73.5,2.55,23.35,707.5,952.98,708.96
2018,10,12,11,0,960.0,74.0,2.7,24.1,726.0,954.59,708.59
2018,10,12,11,15,963.5,74.5,2.8,24.5,737.5,950.49,705.1
2018,10,12,11,30,967.0,75.0,2.9,24.9,749.0,942.47,699.17
2018,10,12,11,45,968.5,75.0,3.05,25.3,752.0,928.22,689.59
2018,10,12,12,0,970.0,75.0,3.2,25.7,755.0,910.16,677.54
2018,10,12,12,15,968.5,75.0,3.25,25.9,749.5,885.87,661.21
2018,10,12,12,30,967.0,75.0,3.3,26.1,744.0,858.07,642.55
2018,10,12,12,45,963.5,74.5,3.35,26.3,730.0,824.79,620.13
2018,10,12,13,0,960.0,74.0,3.4,26.5,716.0,788.41,595.49
2018,10,12,13,15,955.0,73.5,3.45,26.55,695.5,748.03,568.26
2018,10,12,13,30,950.0,73.0,3.5,26.6,675.0,705.01,538.31
2018,10,12,13,45,941.5,72.0,3.5,26.7,646.0,656.88,502.19
2018,10,12,14,0,933.0,71.0,3.5,26.8,617.0,606.84,463.78
2018,10,12,14,15,921.0,69.0,3.5,26.65,581.5,552.32,421.43
2018,10,12,14,30,909.0,67.0,3.5,26.5,546.0,496.76,376.95
2018,10,12,14,45,892.0,65.0,3.5,26.4,504.5,438.35,328.84
2018,10,12,15,0,875.0,63.0,3.5,26.3,463.0,379.98,279.32
2018,10,12,15,15,850.0,61.0,3.5,26.3,417.0,319.49,227.03
2018,10,12,15,30,825.0,59.0,3.5,26.3,371.0,258.34,173.73
2018,10,12,15,45,790.0,55.0,3.15,25.5,321.5,197.19,121.91
2018,10,12,16,0,755.0,51.0,2.8,24.7,272.0,139.46,75.94
2018,10,12,16,15,701.0,47.0,2.55,23.35,222.0,84.21,40.07
2018,10,12,16,30,647.0,43.0,2.3,22.0,172.0,35.32,24.92
2018,10,12,16,45,554.0,37.0,2.0,20.65,125.0,30.65,20.67
2018,10,12,17,0,461.0,31.0,1.7,19.3,78.0,24.75,14.82
2018,10,12,17,15,286.5,20.5,1.9,18.55,44.5,16.96,0.0
2018,10,12,17,30,112.0,10.0,2.1,17.8,11.0,9.53,0.0
2018,10,12,17,45,56.0,5.0,2.25,17.0,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,6,15,124.0,9.0,1.45,8.6,14.5,8.58,0.0
2018,10,13,6,30,248.0,18.0,1.6,9.4,29.0,114.34,0.0
2018,10,13,6,45,402.5,26.0,1.8,10.2,70.5,229.65,171.17
2018,10,13,7,0,557.0,34.0,2.0,11.0,112.0,336.66,272.23
2018,10,13,7,15,632.5,39.0,2.1,11.75,161.0,411.46,339.05
2018,10,13,7,30,708.0,44.0,2.2,12.5,210.0,491.59,407.13
2018,10,13,7,45,754.5,47.5,2.35,13.25,260.5,556.24,460.21
2018,10,13,8,0,801.0,51.0,2.5,14.0,311.0,616.97,507.27
2018,10,13,8,15,831.5,53.5,2.45,15.0,359.5,671.39,545.12
2018,10,13,8,30,862.0,56.0,2.4,16.0,408.0,725.46,581.24
2018,10,13,8,45,883.0,59.0,2.4,17.0,453.0,771.92,610.89
2018,10,13,9,0,904.0,62.0,2.4,18.0,498.0,816.52,638.44
2018,10,13,9,15,918.0,63.5,2.4,18.8,537.0,851.18,658.85
2018,10,13,9,30,932.0,65.0,2.4,19.6,576.0,883.03,677.07
2018,10,13,9,45,941.0,66.5,2.35,20.35,608.0,907.46,689.67
2018,10,13,10,0,950.0,68.0,2.3,21.1,640.0,928.47,699.89
2018,10,13,10,15,957.0,69.0,2.3,21.8,666.0,943.48,706.71
2018,10,13,10,30,964.0,70.0,2.3,22.5,692.0,954.74,711.15
2018,10,13,10,45,968.5,70.5,2.3,23.2,710.0,959.29,711.3
2018,10,13,11,0,973.0,71.0,2.3,23.9,728.0,959.92,709.09
2018,10,13,11,15,975.5,71.5,2.35,24.25,738.5,954.81,704.76
2018,10,13,11,30,978.0,72.0,2.4,24.6,749.0,945.74,698.03
2018,10,13,11,45,978.5,72.5,2.45,24.95,751.5,931.02,687.74
2018,10,13,12,0,979.0,73.0,2.5,25.3,754.0,912.47,675.07
2018,10,13,12,15,978.0,72.5,2.6,25.45,748.5,887.82,659.34
2018,10,13,12,30,977.0,72.0,2.7,25.6,743.0,859.61,641.2
2018,10,13,12,45,974.0,71.0,2.75,25.75,729.0,825.88,618.88
2018,10,13,13,0,971.0,70.0,2.8,25.9,715.0,788.99,594.31
2018,10,13,13,15,965.0,69.5,2.9,25.85,693.5,747.55,567.11
2018,10,13,13,30,959.0,69.0,3.0,25.8,672.0,703.53,537.07
2018,10,13,13,45,950.0,68.0,3.1,25.75,642.5,654.77,501.25
2018,10,13,14,0,941.0,67.0,3.2,25.7,613.0,604.14,462.97
2018,10,13,14,15,928.5,65.5,3.25,25.5,577.5,549.57,420.63
2018,10,13,14,30,916.0,64.0,3.3,25.3,542.0,493.99,376.1
2018,10,13,14,45,898.5,62.5,3.4,25.1,500.5,435.6,328.01
2018,10,13,15,0,881.0,61.0,3.5,24.9,459.0,377.29,278.4
2018,10,13,15,15,856.5,58.5,3.5,24.9,413.0,316.27,225.3
2018,10,13,15,30,832.0,56.0,3.5,24.9,367.0,256.72,172.87
2018,10,13,15,45,796.5,52.5,3.6,23.9,317.5,193.52,119.4
2018,10,13,16,0,761.0,49.0,3.7,22.9,268.0,135.96,73.59
2018,10,13,16,15,704.5,45.0,3.65,21.8,217.5,80.41,37.78
2018,10,13,16,30,648.0,41.0,3.6,20.7,167.0,32.65,22.72
2018,10,13,16,45,551.5,35.0,3.5,19.6,120.5,28.92,19.21
2018,10,13,17,0,455.0,29.0,3.4,18.5,74.0,25.26,15.05
2018,10,13,17,15,281.5,19.5,3.6,17.5,42.0,16.2,0.0
2018,10,13,17,30,108.0,10.0,3.8,16.5,10.0,9.53,0.0
2018,10,13,17,45,54.0,5.0,4.0,15.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,14,6,15,115.5,9.0,1.65,7.5,13.5,0.0,0.0
2018,10,14,6,30,231.0,18.0,1.9,8.2,27.0,107.36,0.0
2018,10,14,6,45,387.5,26.5,2.15,8.95,68.0,229.26,169.14
2018,10,14,7,0,544.0,35.0,2.4,9.7,109.0,330.18,268.21
2018,10,14,7,15,623.0,41.0,2.55,10.4,159.0,407.5,338.01
2018,10,14,7,30,702.0,47.0,2.7,11.1,209.0,490.45,409.34
2018,10,14,7,45,752.0,50.0,2.8,11.85,260.0,556.45,464.04
2018,10,14,8,0,802.0,53.0,2.9,12.6,311.0,624.34,517.28
2018,10,14,8,15,834.5,56.5,2.9,13.4,360.5,675.85,553.97
2018,10,14,8,30,867.0,60.0,2.9,14.2,410.0,732.62,593.4
2018,10,14,8,45,891.5,61.5,2.85,15.0,456.0,779.83,624.23
2018,10,14,9,0,916.0,63.0,2.8,15.8,502.0,825.4,653.08
2018,10,14,9,15,932.5,65.0,2.8,16.5,542.5,862.93,676.1
2018,10,14,9,30,949.0,67.0,2.8,17.2,583.0,897.7,696.87
2018,10,14,9,45,960.5,68.0,2.75,17.85,616.5,923.85,711.13
2018,10,14,10,0,972.0,69.0,2.7,18.5,650.0,946.58,722.98
2018,10,14,10,15,981.5,69.5,2.7,19.1,677.5,963.3,731.31
2018,10,14,10,30,991.0,70.0,2.7,19.7,705.0,976.23,737.18
2018,10,14,10,45,998.5,70.5,2.75,20.3,725.5,983.42,739.8
2018,10,14,11,0,1006.0,71.0,2.8,20.9,746.0,986.56,739.9
2018,10,14,11,15,1009.5,70.5,2.8,21.4,756.5,980.85,734.13
2018,10,14,11,30,1013.0,70.0,2.8,21.9,767.0,971.08,725.91
2018,10,14,11,45,1014.5,70.0,2.75,22.35,769.5,956.08,714.12
2018,10,14,12,0,1016.0,70.0,2.7,22.8,772.0,937.11,699.88
2018,10,14,12,15,1014.5,69.5,2.7,23.1,766.0,911.2,681.98
2018,10,14,12,30,1013.0,69.0,2.7,23.4,760.0,881.63,661.72
2018,10,14,12,45,1010.0,68.5,2.7,23.75,746.0,847.38,638.18
2018,10,14,13,0,1007.0,68.0,2.7,24.1,732.0,809.83,612.36
2018,10,14,13,15,1001.5,67.5,2.7,24.2,710.0,767.44,583.67
2018,10,14,13,30,996.0,67.0,2.7,24.3,688.0,722.31,552.13
2018,10,14,13,45,989.0,66.0,2.7,24.4,659.0,673.22,515.43
2018,10,14,14,0,982.0,65.0,2.7,24.5,630.0,621.98,476.17
2018,10,14,14,15,970.0,63.5,2.7,24.5,593.5,565.74,432.26
2018,10,14,14,30,958.0,62.0,2.7,24.5,557.0,508.36,386.06
2018,10,14,14,45,941.5,60.0,2.75,24.5,514.5,447.76,336.03
2018,10,14,15,0,925.0,58.0,2.8,24.5,472.0,387.06,284.32
2018,10,14,15,15,901.5,55.5,2.8,24.5,424.5,324.0,229.54
2018,10,14,15,30,878.0,53.0,2.8,24.5,377.0,262.22,175.24
2018,10,14,15,45,843.0,50.5,2.25,23.7,326.5,199.94,122.16
2018,10,14,16,0,808.0,48.0,1.7,22.9,276.0,140.82,75.41
2018,10,14,16,15,754.0,43.5,1.6,21.5,224.0,79.77,36.36
2018,10,14,16,30,700.0,39.0,1.5,20.1,172.0,31.1,21.42
2018,10,14,16,45,603.0,33.5,1.45,18.7,123.5,27.75,18.26
2018,10,14,17,0,506.0,28.0,1.4,17.3,75.0,24.52,14.27
2018,10,14,17,15,299.5,18.0,1.55,16.7,41.5,16.35,0.0
2018,10,14,17,30,93.0,8.0,1.7,16.1,8.0,7.63,0.0
2018,10,14,17,45,46.5,4.0,1.9,15.5,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,15,6,15,134.5,9.0,1.7,7.45,14.0,0.0,0.0
2018,10,15,6,30,269.0,18.0,1.8,8.3,28.0,121.81,0.0
2018,10,15,6,45,431.5,25.0,1.9,9.1,69.5,239.17,172.7
2018,10,15,7,0,594.0,32.0,2.0,9.9,111.0,350.87,283.21
2018,10,15,7,15,669.5,36.5,2.1,10.7,161.0,426.31,351.38
2018,10,15,7,30,745.0,41.0,2.2,11.5,211.0,507.0,420.36
2018,10,15,7,45,790.0,44.5,2.35,12.25,262.0,566.7,470.09
2018,10,15,8,0,835.0,48.0,2.5,13.0,313.0,632.67,521.27
2018,10,15,8,15,864.5,50.5,2.35,13.95,362.0,687.42,558.91
2018,10,15,8,30,894.0,53.0,2.2,14.9,411.0,741.64,594.44
2018,10,15,8,45,915.0,55.0,2.05,15.85,456.0,787.59,622.45
2018,10,15,9,0,936.0,57.0,1.9,16.8,501.0,831.6,648.01
2018,10,15,9,15,949.0,59.0,1.8,17.6,540.5,866.68,667.32
2018,10,15,9,30,962.0,61.0,1.7,18.4,580.0,898.79,684.14
2018,10,15,9,45,971.0,62.5,1.6,19.25,613.0,923.58,695.52
2018,10,15,10,0,980.0,64.0,1.5,20.1,646.0,944.83,704.37
2018,10,15,10,15,987.5,65.0,1.4,20.65,672.5,960.42,710.19
2018,10,15,10,30,995.0,66.0,1.3,21.2,699.0,972.15,713.52
2018,10,15,10,45,999.5,66.5,1.25,21.75,717.5,976.63,713.08
2018,10,15,11,0,1004.0,67.0,1.2,22.3,736.0,977.06,710.29
2018,10,15,11,15,1007.0,67.0,1.1,22.85,746.5,971.5,703.02
2018,10,15,11,30,1010.0,67.0,1.0,23.4,757.0,961.87,693.4
2018,10,15,11,45,1010.5,67.5,0.95,23.9,759.5,946.62,681.5
2018,10,15,12,0,1011.0,68.0,0.9,24.4,762.0,927.44,667.37
2018,10,15,12,15,1009.5,68.0,1.0,24.65,756.0,902.21,652.81
2018,10,15,12,30,1008.0,68.0,1.1,24.9,750.0,873.31,635.78
2018,10,15,12,45,1005.0,67.0,1.15,25.2,736.0,838.66,613.98
2018,10,15,13,0,1002.0,66.0,1.2,25.5,722.0,800.75,589.9
2018,10,15,13,15,996.0,65.5,1.3,25.5,699.5,758.22,563.69
2018,10,15,13,30,990.0,65.0,1.4,25.5,677.0,713.03,534.31
2018,10,15,13,45,981.5,64.0,1.5,25.55,647.5,663.33,499.23
2018,10,15,14,0,973.0,63.0,1.6,25.6,618.0,611.64,461.42
2018,10,15,14,15,960.5,62.0,1.7,25.45,582.0,556.18,419.75
2018,10,15,14,30,948.0,61.0,1.8,25.3,546.0,499.62,375.56
2018,10,15,14,45,931.0,59.0,1.9,25.15,503.5,439.43,326.9
2018,10,15,15,0,914.0,57.0,2.0,25.0,461.0,379.22,276.43
2018,10,15,15,15,890.0,54.5,2.0,25.0,414.0,316.75,222.62
2018,10,15,15,30,866.0,52.0,2.0,25.0,367.0,255.64,169.32
2018,10,15,15,45,831.5,49.5,1.7,24.05,317.5,194.31,117.59
2018,10,15,16,0,797.0,47.0,1.4,23.1,268.0,136.1,72.09
2018,10,15,16,15,742.5,43.0,1.35,21.75,217.0,76.38,34.66
2018,10,15,16,30,688.0,39.0,1.3,20.4,166.0,31.27,21.51
2018,10,15,16,45,587.0,33.0,1.25,19.1,118.0,27.45,17.91
2018,10,15,17,0,486.0,27.0,1.2,17.8,70.0,23.71,13.22
2018,10,15,17,15,286.0,17.5,1.25,17.05,38.5,16.68,0.0
2018,10,15,17,30,86.0,8.0,1.3,16.3,7.0,0.0,0.0
2018,10,15,17,45,43.0,4.0,1.35,15.5,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,16,6,15,123.5,8.5,1.7,6.45,12.5,0.0,0.0
2018,10,16,6,30,247.0,17.0,1.9,7.2,25.0,111.94,0.0
2018,10,16,6,45,408.0,24.5,2.1,7.95,65.5,226.51,160.25
2018,10,16,7,0,569.0,32.0,2.3,8.7,106.0,337.52,273.55
2018,10,16,7,15,645.5,37.0,2.4,9.45,155.0,412.8,342.38
2018,10,16,7,30,722.0,42.0,2.5,10.2,204.0,493.45,412.17
2018,10,16,7,45,768.5,45.5,2.55,11.0,254.5,558.19,465.94
2018,10,16,8,0,815.0,49.0,2.6,11.8,305.0,618.97,513.5
2018,10,16,8,15,845.5,52.0,2.45,12.65,353.5,674.17,552.3
2018,10,16,8,30,876.0,55.0,2.3,13.5,402.0,728.95,589.05
2018,10,16,8,45,897.0,57.5,2.15,14.35,447.0,774.82,617.75
2018,10,16,9,0,918.0,60.0,2.0,15.2,492.0,818.8,644.05
2018,10,16,9,15,933.0,61.0,1.95,16.0,531.0,853.66,664.13
2018,10,16,9,30,948.0,62.0,1.9,16.8,570.0,885.72,681.93
2018,10,16,9,45,957.5,63.5,1.8,17.6,602.5,910.6,693.94
2018,10,16,10,0,967.0,65.0,1.7,18.4,635.0,932.0,703.44
2018,10,16,10,15,973.5,66.0,1.75,19.05,660.5,946.5,710.6
2018,10,16,10,30,980.0,67.0,1.8,19.7,686.0,957.17,715.4
2018,10,16,10,45,985.0,67.5,1.8,20.35,704.5,962.0,715.86
2018,10,16,11,0,990.0,68.0,1.8,21.0,723.0,962.84,713.92
2018,10,16,11,15,992.5,68.5,1.85,21.55,733.5,957.45,709.01
2018,10,16,11,30,995.0,69.0,1.9,22.1,744.0,948.06,701.68
2018,10,16,11,45,994.5,69.0,1.95,22.65,745.5,931.55,689.85
2018,10,16,12,0,994.0,69.0,2.0,23.2,747.0,911.21,675.65
2018,10,16,12,15,992.0,68.5,1.95,23.6,740.5,885.36,657.28
2018,10,16,12,30,990.0,68.0,1.9,24.0,734.0,855.95,636.69
2018,10,16,12,45,986.0,68.0,1.9,24.35,720.0,822.18,613.84
2018,10,16,13,0,982.0,68.0,1.9,24.7,706.0,785.26,588.84
2018,10,16,13,15,976.0,67.5,1.9,24.85,684.0,743.46,560.82
2018,10,16,13,30,970.0,67.0,1.9,25.0,662.0,699.05,529.66
2018,10,16,13,45,961.0,65.5,1.85,25.1,632.5,649.39,492.72
2018,10,16,14,0,952.0,64.0,1.8,25.2,603.0,597.86,453.5
2018,10,16,14,15,939.5,62.5,1.85,25.1,567.0,542.93,411.46
2018,10,16,14,30,927.0,61.0,1.9,25.0,531.0,486.98,367.11
2018,10,16,14,45,909.0,59.5,1.9,24.95,489.5,428.07,318.76
2018,10,16,15,0,891.0,58.0,1.9,24.9,448.0,369.28,268.98
2018,10,16,15,15,866.0,55.5,1.9,24.9,401.5,307.89,216.09
2018,10,16,15,30,841.0,53.0,1.9,24.9,355.0,248.02,163.94
2018,10,16,15,45,803.5,50.0,1.55,23.9,305.5,187.3,113.01
2018,10,16,16,0,766.0,47.0,1.2,22.9,256.0,127.64,66.73
2018,10,16,16,15,705.0,43.0,1.25,21.5,205.5,72.19,33.17
2018,10,16,16,30,644.0,39.0,1.3,20.1,155.0,31.4,21.62
2018,10,16,16,45,539.0,33.0,1.3,18.7,109.0,27.62,18.02
2018,10,16,17,0,434.0,27.0,1.3,17.3,63.0,23.96,12.95
2018,10,16,17,15,252.5,17.0,1.45,16.65,34.5,16.2,0.0
2018,10,16,17,30,71.0,7.0,1.6,16.0,6.0,0.0,0.0
2018,10,16,17,45,35.5,3.5,1.75,15.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,17,6,15,84.5,7.5,1.1,7.55,10.0,0.0,0.0
2018,10,17,6,30,169.0,15.0,1.1,8.0,20.0,79.55,0.0
2018,10,17,6,45,337.0,24.0,1.1,8.5,58.5,199.23,135.62
2018,10,17,7,0,505.0,33.0,1.1,9.0,97.0,306.05,245.81
2018,10,17,7,15,587.0,39.0,1.1,9.6,145.0,382.47,314.27
2018,10,17,7,30,669.0,45.0,1.1,10.2,193.0,464.83,384.01
2018,10,17,7,45,719.5,49.0,1.1,10.8,242.5,530.42,437.37
2018,10,17,8,0,770.0,53.0,1.1,11.4,292.0,598.07,489.62
2018,10,17,8,15,803.0,56.5,1.0,12.3,340.0,654.26,527.68
2018,10,17,8,30,836.0,60.0,0.9,13.2,388.0,703.96,559.2
2018,10,17,8,45,859.0,62.0,0.8,14.05,432.0,749.25,586.29
2018,10,17,9,0,882.0,64.0,0.7,14.9,476.0,792.93,611.15
2018,10,17,9,15,897.5,66.0,0.7,15.75,514.5,828.43,631.27
2018,10,17,9,30,913.0,68.0,0.7,16.6,553.0,861.27,649.31
2018,10,17,9,45,924.5,69.5,0.75,17.45,586.0,887.11,663.41
2018,10,17,10,0,936.0,71.0,0.8,18.3,619.0,909.67,675.38
2018,10,17,10,15,944.0,72.0,0.8,19.05,644.5,925.06,682.02
2018,10,17,10,30,952.0,73.0,0.8,19.8,670.0,936.78,686.44
2018,10,17,10,45,957.5,73.5,0.8,20.55,688.5,941.88,686.79
2018,10,17,11,0,963.0,74.0,0.8,21.3,707.0,943.12,684.91
2018,10,17,11,15,966.0,74.5,0.75,21.95,717.5,938.24,678.64
2018,10,17,11,30,969.0,75.0,0.7,22.6,728.0,929.46,670.17
2018,10,17,11,45,969.5,75.0,0.6,23.25,730.0,914.09,656.77
2018,10,17,12,0,970.0,75.0,0.5,23.9,732.0,894.96,641.3
2018,10,17,12,15,968.5,75.0,0.4,24.2,726.0,870.52,623.6
2018,10,17,12,30,967.0,75.0,0.3,24.5,720.0,842.6,603.97
2018,10,17,12,45,964.0,74.5,0.15,24.8,706.5,809.63,580.65
2018,10,17,13,0,961.0,74.0,0.0,25.1,693.0,773.55,556.41
2018,10,17,13,15,955.5,73.0,0.15,25.25,671.5,732.26,531.9
2018,10,17,13,30,950.0,72.0,0.3,25.4,650.0,688.42,504.58
2018,10,17,13,45,941.0,70.5,0.45,25.55,621.0,639.59,472.24
2018,10,17,14,0,932.0,69.0,0.6,25.7,592.0,588.94,437.13
2018,10,17,14,15,919.0,67.5,0.75,25.55,556.5,534.71,398.17
2018,10,17,14,30,906.0,66.0,0.9,25.4,521.0,479.56,356.51
2018,10,17,14,45,887.5,64.0,1.05,25.3,479.5,421.06,310.28
2018,10,17,15,0,869.0,62.0,1.2,25.2,438.0,362.78,262.24
2018,10,17,15,15,842.5,59.5,1.2,25.2,392.0,302.23,210.71
2018,10,17,15,30,816.0,57.0,1.2,25.2,346.0,241.37,158.49
2018,10,17,15,45,777.0,53.5,1.2,24.2,296.5,181.25,108.84
2018,10,17,16,0,738.0,50.0,1.2,23.2,247.0,125.04,65.9
2018,10,17,16,15,675.5,45.5,1.2,21.8,197.5,70.97,33.74
2018,10,17,16,30,613.0,41.0,1.2,20.4,148.0,33.47,23.34
2018,10,17,16,45,505.0,34.0,1.2,19.05,103.0,28.83,18.95
2018,10,17,17,0,397.0,27.0,1.2,17.7,58.0,22.1,10.87
2018,10,17,17,15,215.5,15.5,1.3,17.0,30.5,14.77,0.0
2018,10,17,17,30,34.0,4.0,1.4,16.3,3.0,0.0,0.0
2018,10,17,17,45,17.0,2.0,1.5,15.55,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,15,82.0,7.5,1.1,7.95,9.5,0.0,0.0
2018,10,18,6,30,164.0,15.0,1.1,8.5,19.0,77.37,0.0
2018,10,18,6,45,307.0,25.0,1.1,9.1,54.5,185.37,120.49
2018,10,18,7,0,450.0,35.0,1.1,9.7,90.0,286.41,228.9
2018,10,18,7,15,552.0,40.5,1.05,10.35,139.0,364.19,298.37
2018,10,18,7,30,654.0,46.0,1.0,11.0,188.0,455.95,375.22
2018,10,18,7,45,704.5,50.5,0.95,11.65,237.0,521.44,427.86
2018,10,18,8,0,755.0,55.0,0.9,12.3,286.0,588.98,479.37
2018,10,18,8,15,788.0,58.5,0.75,12.95,333.5,644.51,516.69
2018,10,18,8,30,821.0,62.0,0.6,13.6,381.0,699.79,551.65
2018,10,18,8,45,844.5,64.0,0.4,14.2,424.5,738.66,572.55
2018,10,18,9,0,868.0,66.0,0.2,14.8,468.0,782.17,595.82
2018,10,18,9,15,884.0,68.0,0.25,15.65,506.5,817.61,616.38
2018,10,18,9,30,900.0,70.0,0.3,16.5,545.0,850.46,635.08
2018,10,18,9,45,912.0,71.5,0.35,17.3,577.5,876.39,649.22
2018,10,18,10,0,924.0,73.0,0.4,18.1,610.0,899.1,661.34
2018,10,18,10,15,932.5,74.5,0.5,18.8,636.0,915.32,670.65
2018,10,18,10,30,941.0,76.0,0.6,19.5,662.0,927.92,677.83
2018,10,18,10,45,946.5,76.5,0.7,20.2,680.0,932.91,680.3
2018,10,18,11,0,952.0,77.0,0.8,20.9,698.0,934.08,680.53
2018,10,18,11,15,955.0,77.0,0.8,21.6,708.0,928.61,674.75
2018,10,18,11,30,958.0,77.0,0.8,22.3,718.0,919.3,666.78
2018,10,18,11,45,959.0,77.0,0.85,22.95,720.5,904.46,656.55
2018,10,18,12,0,960.0,77.0,0.9,23.6,723.0,885.89,644.09
2018,10,18,12,15,958.5,77.0,0.85,24.0,717.0,861.65,627.03
2018,10,18,12,30,957.0,77.0,0.8,24.4,711.0,833.95,607.92
2018,10,18,12,45,954.5,76.0,0.75,24.75,697.5,801.08,585.66
2018,10,18,13,0,952.0,75.0,0.7,25.1,684.0,765.11,561.44
2018,10,18,13,15,946.0,74.0,0.6,25.15,662.5,723.83,533.57
2018,10,18,13,30,940.0,73.0,0.5,25.2,641.0,680.05,502.26
2018,10,18,13,45,931.0,71.5,0.45,25.3,612.0,631.67,467.34
2018,10,18,14,0,922.0,70.0,0.4,25.4,583.0,581.51,430.29
2018,10,18,14,15,908.5,68.5,0.45,25.3,547.5,527.55,390.78
2018,10,18,14,30,895.0,67.0,0.5,25.2,512.0,472.75,349.04
2018,10,18,14,45,876.5,65.0,0.6,25.15,471.0,414.9,303.61
2018,10,18,15,0,858.0,63.0,0.7,25.1,430.0,357.29,256.47
2018,10,18,15,15,831.0,60.0,0.7,25.1,384.0,295.15,204.27
2018,10,18,15,30,804.0,57.0,0.7,25.1,338.0,236.19,154.0
2018,10,18,15,45,764.5,53.5,0.75,24.2,289.5,176.84,105.43
2018,10,18,16,0,725.0,50.0,0.8,23.3,241.0,121.49,63.62
2018,10,18,16,15,661.5,45.0,0.85,22.05,191.5,67.93,32.34
2018,10,18,16,30,598.0,40.0,0.9,20.8,142.0,32.71,22.61
2018,10,18,16,45,488.0,33.0,1.0,19.6,98.0,28.04,18.15
2018,10,18,17,0,378.0,26.0,1.1,18.4,54.0,21.36,9.48
2018,10,18,17,15,204.5,15.0,1.15,17.6,28.5,14.3,0.0
2018,10,18,17,30,31.0,4.0,1.2,16.8,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.25,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,15,78.0,7.0,1.05,8.6,9.0,0.0,0.0
2018,10,19,6,30,156.0,14.0,1.0,9.1,18.0,73.1,0.0
2018,10,19,6,45,315.5,23.5,0.95,9.55,54.0,185.86,113.87
2018,10,19,7,0,475.0,33.0,0.9,10.0,90.0,295.47,234.54
2018,10,19,7,15,560.5,39.5,0.9,10.65,137.0,366.54,298.88
2018,10,19,7,30,646.0,46.0,0.9,11.3,184.0,449.98,369.24
2018,10,19,7,45,698.0,50.5,0.9,11.95,233.0,515.92,422.64
2018,10,19,8,0,750.0,55.0,0.9,12.6,282.0,584.03,475.07
2018,10,19,8,15,784.0,58.0,0.9,13.55,329.0,639.3,513.53
2018,10,19,8,30,818.0,61.0,0.9,14.5,376.0,694.4,550.1
2018,10,19,8,45,842.0,63.5,0.85,15.4,419.5,734.08,573.83
2018,10,19,9,0,866.0,66.0,0.8,16.3,463.0,778.44,600.14
2018,10,19,9,15,882.0,68.0,0.95,17.25,501.5,813.71,622.37
2018,10,19,9,30,898.0,70.0,1.1,18.2,540.0,846.41,642.64
2018,10,19,9,45,909.5,72.0,1.2,19.1,572.5,872.4,657.6
2018,10,19,10,0,921.0,74.0,1.3,20.0,605.0,895.16,670.39
2018,10,19,10,15,929.0,75.0,1.4,20.95,630.5,910.22,677.94
2018,10,19,10,30,937.0,76.0,1.5,21.9,656.0,921.66,683.25
2018,10,19,10,45,942.5,77.0,1.55,22.8,674.0,927.18,684.24
2018,10,19,11,0,948.0,78.0,1.6,23.7,692.0,928.89,682.93
2018,10,19,11,15,951.0,78.0,1.55,24.2,702.0,923.39,676.89
2018,10,19,11,30,954.0,78.0,1.5,24.7,712.0,914.07,668.62
2018,10,19,11,45,954.5,78.0,1.5,25.15,714.0,898.82,657.5
2018,10,19,12,0,955.0,78.0,1.5,25.6,716.0,879.88,644.18
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,855.08,627.06
2018,10,19,12,30,949.0,79.0,1.4,26.1,703.0,826.92,607.87
2018,10,19,12,45,943.5,78.5,1.35,26.35,688.5,792.58,584.66
2018,10,19,13,0,938.0,78.0,1.3,26.6,674.0,755.36,559.56
2018,10,19,13,15,932.0,77.5,1.3,26.65,653.0,715.11,533.25
2018,10,19,13,30,926.0,77.0,1.3,26.7,632.0,672.4,502.93
2018,10,19,13,45,917.0,75.5,1.25,26.75,603.0,624.61,467.84
2018,10,19,14,0,908.0,74.0,1.2,26.8,574.0,575.08,430.62
2018,10,19,14,15,894.0,72.5,1.15,26.65,539.0,521.55,389.76
2018,10,19,14,30,880.0,71.0,1.1,26.5,504.0,467.27,347.02
2018,10,19,14,45,860.5,68.5,1.05,26.35,462.5,409.33,300.26
2018,10,19,15,0,841.0,66.0,1.0,26.2,421.0,350.58,251.5
2018,10,19,15,15,813.0,63.0,1.0,26.2,375.5,290.48,200.77
2018,10,19,15,30,785.0,60.0,1.0,26.2,330.0,232.41,151.26
2018,10,19,15,45,744.0,56.0,0.85,25.25,281.5,173.59,103.23
2018,10,19,16,0,703.0,52.0,0.7,24.3,233.0,118.98,62.42
2018,10,19,16,15,638.0,46.5,0.8,23.3,184.5,66.46,32.35
2018,10,19,16,30,573.0,41.0,0.9,22.3,136.0,33.88,23.41
2018,10,19,16,45,459.5,33.5,0.95,21.3,93.0,26.31,16.44
