Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,20,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,9,6,45,130.5,11.0,1.3,4.8,17.0,61.59,0.0
2018,11,9,7,0,261.0,22.0,1.2,5.2,34.0,152.86,0.0
2018,11,9,7,15,405.5,31.5,1.1,6.05,75.0,261.27,200.06
2018,11,9,7,30,550.0,41.0,1.0,6.9,116.0,366.44,299.02
2018,11,9,7,45,626.5,47.0,0.95,7.75,163.0,433.86,358.43
2018,11,9,8,0,703.0,53.0,0.9,8.6,210.0,512.76,423.38
2018,11,9,8,15,750.5,57.0,0.9,9.35,256.5,573.96,471.8
2018,11,9,8,30,798.0,61.0,0.9,10.1,303.0,635.7,518.05
2018,11,9,8,45,828.5,65.0,0.95,10.8,346.5,685.57,553.04
2018,11,9,9,0,859.0,69.0,1.0,11.5,390.0,734.18,586.11
2018,11,9,9,15,835.0,82.0,1.15,12.1,419.5,750.56,596.7
2018,11,9,9,30,811.0,95.0,1.3,12.7,449.0,767.31,607.75
2018,11,9,9,45,768.0,114.5,1.45,13.25,468.5,768.12,607.35
2018,11,9,10,0,725.0,134.0,1.6,13.8,488.0,763.72,603.36
2018,11,9,10,15,738.5,137.0,1.6,14.2,512.5,782.66,615.07
2018,11,9,10,30,752.0,140.0,1.6,14.6,537.0,798.66,624.42
2018,11,9,10,45,761.0,142.5,1.65,15.0,555.0,807.34,629.21
2018,11,9,11,0,770.0,145.0,1.7,15.4,573.0,812.81,631.95
2018,11,9,11,15,775.5,145.5,1.7,15.75,583.0,809.98,628.63
2018,11,9,11,30,781.0,146.0,1.7,16.1,593.0,803.89,623.28
2018,11,9,11,45,783.0,146.0,1.65,16.5,595.0,791.27,612.92
2018,11,9,12,0,785.0,146.0,1.6,16.9,597.0,775.53,600.61
2018,11,9,12,15,783.5,145.0,1.55,17.15,591.0,753.08,583.45
2018,11,9,12,30,782.0,144.0,1.5,17.4,585.0,727.82,564.19
2018,11,9,12,45,777.5,141.0,1.45,17.7,571.0,695.74,539.85
2018,11,9,13,0,773.0,138.0,1.4,18.0,557.0,661.33,513.62
2018,11,9,13,15,763.0,135.5,1.35,18.05,535.5,621.92,483.81
2018,11,9,13,30,753.0,133.0,1.3,18.1,514.0,580.94,452.31
2018,11,9,13,45,738.0,129.0,1.25,18.15,485.5,534.45,416.07
2018,11,9,14,0,723.0,125.0,1.2,18.2,457.0,487.32,378.53
2018,11,9,14,15,700.0,120.0,1.1,17.9,422.0,435.32,336.62
2018,11,9,14,30,677.0,115.0,1.0,17.6,387.0,384.0,294.2
2018,11,9,14,45,645.0,108.5,0.9,17.3,347.0,329.2,248.24
2018,11,9,15,0,613.0,102.0,0.8,17.0,307.0,276.67,203.34
2018,11,9,15,15,567.5,94.0,0.8,17.0,263.5,222.22,157.13
2018,11,9,15,30,522.0,86.0,0.8,17.0,220.0,172.24,115.32
2018,11,9,15,45,452.0,74.5,0.8,15.45,175.0,118.9,74.54
2018,11,9,16,0,382.0,63.0,0.8,13.9,130.0,75.27,45.33
2018,11,9,16,15,266.0,48.0,0.8,13.3,88.0,37.21,26.77
2018,11,9,16,30,150.0,33.0,0.8,12.7,46.0,25.98,15.04
2018,11,9,16,45,81.0,18.5,0.85,12.15,25.0,17.63,0.0
2018,11,9,17,0,12.0,4.0,0.9,11.6,4.0,3.81,0.0
2018,11,9,17,15,6.0,2.0,0.9,11.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,5.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,10,6,45,35.0,7.5,1.05,3.05,9.0,20.79,0.0
2018,11,10,7,0,70.0,15.0,1.1,2.8,18.0,60.71,0.0
2018,11,10,7,15,150.5,32.5,1.15,3.2,49.5,140.16,105.92
2018,11,10,7,30,231.0,50.0,1.2,3.6,81.0,208.82,173.29
2018,11,10,7,45,285.5,65.0,1.2,4.05,118.0,266.04,225.35
2018,11,10,8,0,340.0,80.0,1.2,4.5,155.0,327.14,278.96
2018,11,10,8,15,355.0,92.5,1.4,5.1,185.5,362.9,310.01
2018,11,10,8,30,370.0,105.0,1.6,5.7,216.0,398.62,340.02
2018,11,10,8,45,407.5,116.0,1.8,6.3,254.0,448.06,380.55
2018,11,10,9,0,445.0,127.0,2.0,6.9,292.0,498.14,420.54
2018,11,10,9,15,465.0,136.5,1.9,7.55,324.0,533.38,446.43
2018,11,10,9,30,485.0,146.0,1.8,8.2,356.0,567.65,470.9
2018,11,10,9,45,563.5,145.5,1.75,8.9,406.0,634.99,521.3
2018,11,10,10,0,642.0,145.0,1.7,9.6,456.0,707.01,573.17
2018,11,10,10,15,654.5,147.5,1.7,10.4,478.0,724.0,582.6
2018,11,10,10,30,667.0,150.0,1.7,11.2,500.0,738.3,590.37
2018,11,10,10,45,669.0,153.0,1.7,11.95,513.5,741.79,590.45
2018,11,10,11,0,671.0,156.0,1.7,12.7,527.0,742.43,588.66
2018,11,10,11,15,704.0,153.5,1.8,13.2,548.5,759.18,600.16
2018,11,10,11,30,737.0,151.0,1.9,13.7,570.0,772.42,608.98
2018,11,10,11,45,740.0,150.5,1.95,14.2,572.0,760.71,599.59
2018,11,10,12,0,743.0,150.0,2.0,14.7,574.0,746.01,587.94
2018,11,10,12,15,708.0,160.0,2.0,14.9,560.5,711.45,561.43
2018,11,10,12,30,673.0,170.0,2.0,15.1,547.0,675.54,533.92
2018,11,10,12,45,623.0,181.5,2.0,15.25,524.0,627.39,497.15
2018,11,10,13,0,573.0,193.0,2.0,15.4,501.0,583.54,463.15
2018,11,10,13,15,565.0,187.5,1.9,15.5,481.5,549.19,436.23
2018,11,10,13,30,557.0,182.0,1.8,15.6,462.0,513.78,408.03
2018,11,10,13,45,544.5,173.5,1.75,15.65,435.0,472.1,374.89
2018,11,10,14,0,532.0,165.0,1.7,15.7,408.0,430.16,340.92
2018,11,10,14,15,512.5,156.5,1.45,15.35,376.0,385.1,303.72
2018,11,10,14,30,493.0,148.0,1.2,15.0,344.0,340.87,266.48
2018,11,10,14,45,467.5,136.5,1.0,14.65,307.5,292.83,225.84
2018,11,10,15,0,442.0,125.0,0.8,14.3,271.0,246.76,186.31
2018,11,10,15,15,400.5,112.0,0.8,14.3,230.5,197.85,145.01
2018,11,10,15,30,359.0,99.0,0.8,14.3,190.0,153.18,107.77
2018,11,10,15,45,305.5,82.5,0.8,13.15,149.5,108.48,72.93
2018,11,10,16,0,252.0,66.0,0.8,12.0,109.0,69.93,45.53
2018,11,10,16,15,185.0,47.5,0.8,11.7,74.0,38.3,27.85
2018,11,10,16,30,118.0,29.0,0.8,11.4,39.0,23.91,13.12
2018,11,10,16,45,65.5,16.0,0.8,11.15,21.0,15.25,0.0
2018,11,10,17,0,13.0,3.0,0.8,10.9,3.0,0.0,0.0
2018,11,10,17,15,6.5,1.5,0.8,10.7,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,1.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,1.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,11,11,6,45,84.5,9.5,2.85,2.8,13.0,9.05,0.0
2018,11,11,7,0,169.0,19.0,2.9,3.1,26.0,91.07,0.0
2018,11,11,7,15,307.0,30.5,3.2,3.95,63.0,210.13,157.48
2018,11,11,7,30,445.0,42.0,3.5,4.8,100.0,309.48,257.3
2018,11,11,7,45,529.5,50.0,3.75,5.7,145.0,385.57,327.06
2018,11,11,8,0,614.0,58.0,4.0,6.6,190.0,466.76,398.46
2018,11,11,8,15,667.5,63.0,4.0,7.45,235.5,528.94,451.28
2018,11,11,8,30,721.0,68.0,4.0,8.3,281.0,592.54,503.03
2018,11,11,8,45,761.0,71.5,4.0,9.2,324.5,641.03,540.15
2018,11,11,9,0,801.0,75.0,4.0,10.1,368.0,694.14,578.95
2018,11,11,9,15,817.5,80.0,3.85,10.9,405.0,730.28,603.19
2018,11,11,9,30,834.0,85.0,3.7,11.7,442.0,763.99,625.0
2018,11,11,9,45,841.0,89.5,3.55,12.5,471.5,786.99,638.26
2018,11,11,10,0,848.0,94.0,3.4,13.3,501.0,806.85,649.01
2018,11,11,10,15,847.5,97.5,3.25,13.85,521.5,816.24,652.55
2018,11,11,10,30,847.0,101.0,3.1,14.4,542.0,822.21,653.69
2018,11,11,10,45,786.0,115.5,2.95,15.0,534.5,792.52,628.93
2018,11,11,11,0,725.0,130.0,2.8,15.6,527.0,755.45,599.3
2018,11,11,11,15,763.0,125.0,2.75,15.95,549.5,772.79,610.72
2018,11,11,11,30,801.0,120.0,2.7,16.3,572.0,786.37,619.01
2018,11,11,11,45,742.5,130.5,2.65,16.7,550.5,738.81,583.09
2018,11,11,12,0,684.0,141.0,2.6,17.1,529.0,689.93,545.92
2018,11,11,12,15,634.5,153.0,2.6,17.25,510.0,648.58,514.15
2018,11,11,12,30,585.0,165.0,2.6,17.4,491.0,602.69,478.78
2018,11,11,12,45,632.0,151.5,2.6,17.6,496.0,604.57,480.16
2018,11,11,13,0,679.0,138.0,2.6,17.8,501.0,597.34,474.2
2018,11,11,13,15,787.0,113.5,2.55,17.85,518.5,610.22,483.48
2018,11,11,13,30,895.0,89.0,2.5,17.9,536.0,612.0,483.41
2018,11,11,13,45,883.0,86.5,2.45,17.95,507.0,563.77,444.43
2018,11,11,14,0,871.0,84.0,2.4,18.0,478.0,514.24,403.78
2018,11,11,14,15,851.5,81.5,2.25,17.8,442.5,460.38,358.8
2018,11,11,14,30,832.0,79.0,2.1,17.6,407.0,406.47,312.6
2018,11,11,14,45,805.0,74.5,1.95,17.45,366.0,348.31,262.03
2018,11,11,15,0,778.0,70.0,1.8,17.3,325.0,291.53,211.71
2018,11,11,15,15,736.5,65.5,1.8,17.3,280.5,233.16,160.47
2018,11,11,15,30,695.0,61.0,1.8,17.3,236.0,176.75,111.97
2018,11,11,15,45,632.0,54.5,1.4,15.4,190.0,121.36,69.02
2018,11,11,16,0,569.0,48.0,1.0,13.5,144.0,72.77,37.67
2018,11,11,16,15,463.0,39.0,1.05,12.9,101.0,31.2,21.47
2018,11,11,16,30,357.0,30.0,1.1,12.3,58.0,25.08,13.53
2018,11,11,16,45,203.5,18.0,1.15,11.7,31.5,17.16,0.0
2018,11,11,17,0,50.0,6.0,1.2,11.1,5.0,0.0,0.0
2018,11,11,17,15,25.0,3.0,1.25,10.8,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,6,45,87.5,8.5,1.6,2.0,12.0,0.0,0.0
2018,11,12,7,0,175.0,17.0,1.6,2.2,24.0,91.33,0.0
2018,11,12,7,15,313.0,29.0,1.65,3.4,61.0,209.33,152.77
2018,11,12,7,30,451.0,41.0,1.7,4.6,98.0,310.3,255.65
2018,11,12,7,45,517.5,49.0,1.75,5.85,139.5,376.26,315.7
2018,11,12,8,0,584.0,57.0,1.8,7.1,181.0,445.9,375.64
2018,11,12,8,15,634.5,64.5,1.95,8.0,226.0,507.94,427.59
2018,11,12,8,30,685.0,72.0,2.1,8.9,271.0,571.4,478.56
2018,11,12,8,45,731.5,75.0,2.2,9.85,315.5,627.36,521.53
2018,11,12,9,0,778.0,78.0,2.3,10.8,360.0,678.56,558.33
2018,11,12,9,15,788.5,84.5,2.25,11.45,395.0,711.35,580.0
2018,11,12,9,30,799.0,91.0,2.2,12.1,430.0,746.35,602.89
2018,11,12,9,45,799.0,99.0,2.15,12.75,458.5,767.47,615.1
2018,11,12,10,0,799.0,107.0,2.1,13.4,487.0,785.33,624.91
2018,11,12,10,15,812.5,109.0,2.1,13.95,512.0,803.61,635.61
2018,11,12,10,30,826.0,111.0,2.1,14.5,537.0,818.79,644.08
2018,11,12,10,45,835.0,112.5,2.05,15.0,555.0,822.01,643.82
2018,11,12,11,0,844.0,114.0,2.0,15.5,573.0,826.55,644.73
2018,11,12,11,15,850.0,114.0,2.0,16.05,583.0,823.56,640.8
2018,11,12,11,30,856.0,114.0,2.0,16.6,593.0,817.09,634.65
2018,11,12,11,45,858.5,113.0,1.95,17.1,595.0,803.33,623.26
2018,11,12,12,0,861.0,112.0,1.9,17.6,597.0,786.23,609.75
2018,11,12,12,15,846.5,116.0,1.8,17.95,588.5,758.76,589.0
2018,11,12,12,30,832.0,120.0,1.7,18.3,580.0,731.57,567.98
2018,11,12,12,45,809.5,124.0,1.65,18.6,562.5,693.9,539.22
2018,11,12,13,0,787.0,128.0,1.6,18.9,545.0,654.72,509.16
2018,11,12,13,15,778.0,124.5,1.55,19.0,523.5,614.75,478.75
2018,11,12,13,30,769.0,121.0,1.5,19.1,502.0,573.12,446.52
2018,11,12,13,45,755.5,117.5,1.4,19.15,474.5,527.69,410.57
2018,11,12,14,0,742.0,114.0,1.3,19.2,447.0,481.43,373.2
2018,11,12,14,15,720.5,109.0,1.15,18.85,412.5,429.64,331.12
2018,11,12,14,30,699.0,104.0,1.0,18.5,378.0,378.33,288.4
2018,11,12,14,45,668.5,98.0,0.85,18.2,338.5,323.84,242.35
2018,11,12,15,0,638.0,92.0,0.7,17.9,299.0,271.4,197.25
2018,11,12,15,15,592.5,85.0,0.7,17.9,256.5,216.98,151.05
2018,11,12,15,30,547.0,78.0,0.7,17.9,214.0,166.92,109.29
2018,11,12,15,45,481.5,67.5,0.85,16.25,170.0,116.02,70.72
2018,11,12,16,0,416.0,57.0,1.0,14.6,126.0,72.49,42.21
2018,11,12,16,15,319.0,44.0,1.0,14.1,87.0,34.26,23.92
2018,11,12,16,30,222.0,31.0,1.0,13.6,48.0,24.57,12.54
2018,11,12,16,45,123.0,17.5,1.05,13.05,26.0,16.68,0.0
2018,11,12,17,0,24.0,4.0,1.1,12.5,4.0,0.0,0.0
2018,11,12,17,15,12.0,2.0,1.1,12.15,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,9.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.5,1.2,4.65,5.5,0.0,0.0
2018,11,13,7,0,14.0,11.0,1.2,4.6,11.0,16.46,0.0
2018,11,13,7,15,7.0,25.5,1.15,5.05,25.5,29.56,16.27
2018,11,13,7,30,0.0,40.0,1.1,5.5,40.0,41.62,29.84
2018,11,13,7,45,6.0,57.5,1.1,5.9,58.5,63.58,49.66
2018,11,13,8,0,12.0,75.0,1.1,6.3,77.0,85.48,69.23
2018,11,13,8,15,25.0,92.5,1.45,7.0,99.0,119.88,99.37
2018,11,13,8,30,38.0,110.0,1.8,7.7,121.0,148.12,123.79
2018,11,13,8,45,37.0,125.0,2.15,8.45,137.0,163.87,136.79
2018,11,13,9,0,36.0,140.0,2.5,9.2,153.0,179.52,149.47
2018,11,13,9,15,39.5,151.5,2.45,9.9,167.0,193.92,160.95
2018,11,13,9,30,43.0,163.0,2.4,10.6,181.0,208.52,172.4
2018,11,13,9,45,82.5,179.5,2.35,11.3,217.5,257.5,213.08
2018,11,13,10,0,122.0,196.0,2.3,12.0,254.0,319.53,263.19
2018,11,13,10,15,97.0,203.0,2.3,12.55,250.5,293.98,240.75
2018,11,13,10,30,72.0,210.0,2.3,13.1,247.0,280.25,228.13
2018,11,13,10,45,57.5,211.0,2.25,13.7,241.0,267.66,216.77
2018,11,13,11,0,43.0,212.0,2.2,14.3,235.0,255.17,205.56
2018,11,13,11,15,49.5,223.5,2.15,14.45,250.5,271.52,218.48
2018,11,13,11,30,56.0,235.0,2.1,14.6,266.0,287.5,230.93
2018,11,13,11,45,120.5,242.0,2.1,14.7,309.0,353.14,284.14
2018,11,13,12,0,185.0,249.0,2.1,14.8,352.0,404.92,325.42
2018,11,13,12,15,118.0,236.0,1.95,14.75,301.5,335.51,269.22
2018,11,13,12,30,51.0,223.0,1.8,14.7,251.0,260.57,208.62
2018,11,13,12,45,45.5,215.5,1.65,14.6,240.0,246.22,197.34
2018,11,13,13,0,40.0,208.0,1.5,14.5,229.0,232.25,186.13
2018,11,13,13,15,72.0,205.5,1.35,14.35,241.5,246.52,198.23
2018,11,13,13,30,104.0,203.0,1.2,14.2,254.0,258.2,207.82
2018,11,13,13,45,142.5,197.0,1.0,14.05,263.0,271.89,218.57
2018,11,13,14,0,181.0,191.0,0.8,13.9,272.0,276.11,221.22
2018,11,13,14,15,249.5,166.0,0.75,13.5,268.0,274.36,219.07
2018,11,13,14,30,318.0,141.0,0.7,13.1,264.0,261.53,206.92
2018,11,13,14,45,291.0,129.0,0.65,12.7,233.0,222.55,174.15
2018,11,13,15,0,264.0,117.0,0.6,12.3,202.0,186.01,143.22
2018,11,13,15,15,321.5,97.5,0.6,12.3,186.5,165.32,122.11
2018,11,13,15,30,379.0,78.0,0.6,12.3,171.0,136.33,93.57
2018,11,13,15,45,335.5,66.0,0.75,11.45,136.0,96.28,61.86
2018,11,13,16,0,292.0,54.0,0.9,10.6,101.0,61.04,37.24
2018,11,13,16,15,226.5,40.5,0.95,10.25,70.0,31.38,21.77
2018,11,13,16,30,161.0,27.0,1.0,9.9,39.0,21.26,9.8
2018,11,13,16,45,88.0,14.5,1.0,9.55,20.5,13.82,0.0
2018,11,13,17,0,15.0,2.0,1.0,9.2,2.0,0.0,0.0
2018,11,13,17,15,7.5,1.0,1.05,8.95,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,11,14,6,45,26.5,5.5,1.3,0.55,6.5,0.0,0.0
2018,11,14,7,0,53.0,11.0,1.3,0.6,13.0,32.98,0.0
2018,11,14,7,15,129.0,28.5,1.3,1.4,41.5,119.33,79.83
2018,11,14,7,30,205.0,46.0,1.3,2.2,70.0,189.18,155.69
2018,11,14,7,45,267.0,63.0,1.3,2.95,108.5,251.26,212.62
2018,11,14,8,0,329.0,80.0,1.3,3.7,147.0,317.79,271.18
2018,11,14,8,15,370.0,93.5,1.5,4.45,185.5,370.43,316.76
2018,11,14,8,30,411.0,107.0,1.7,5.2,224.0,424.81,362.38
2018,11,14,8,45,453.5,118.5,1.85,5.95,265.0,479.0,406.37
2018,11,14,9,0,496.0,130.0,2.0,6.7,306.0,533.96,449.74
2018,11,14,9,15,550.0,132.0,2.0,7.55,346.0,586.36,489.57
2018,11,14,9,30,604.0,134.0,2.0,8.4,386.0,638.98,528.46
2018,11,14,9,45,658.5,129.5,2.0,9.2,422.5,688.75,564.33
2018,11,14,10,0,713.0,125.0,2.0,10.0,459.0,733.87,595.03
2018,11,14,10,15,699.5,129.0,2.1,10.95,470.5,732.2,591.08
2018,11,14,10,30,686.0,133.0,2.2,11.9,482.0,727.45,585.4
2018,11,14,10,45,708.0,133.0,2.35,12.8,503.5,743.79,595.85
2018,11,14,11,0,730.0,133.0,2.5,13.7,525.0,757.14,603.92
2018,11,14,11,15,758.5,131.0,2.55,14.3,544.5,770.18,611.87
2018,11,14,11,30,787.0,129.0,2.6,14.9,564.0,779.67,617.32
2018,11,14,11,45,791.5,128.0,2.65,15.5,566.5,768.11,607.64
2018,11,14,12,0,796.0,127.0,2.7,16.1,569.0,753.37,595.97
2018,11,14,12,15,776.0,132.5,2.65,16.45,559.5,724.85,573.69
2018,11,14,12,30,756.0,138.0,2.6,16.8,550.0,694.26,549.46
2018,11,14,12,45,726.0,143.0,2.55,17.15,531.0,654.65,518.38
2018,11,14,13,0,696.0,148.0,2.5,17.5,512.0,614.22,486.46
2018,11,14,13,15,687.0,144.0,2.45,17.5,491.5,576.96,457.52
2018,11,14,13,30,678.0,140.0,2.4,17.5,471.0,538.31,426.95
2018,11,14,13,45,664.5,134.5,2.3,17.55,444.0,494.64,391.71
2018,11,14,14,0,651.0,129.0,2.2,17.6,417.0,450.41,355.32
2018,11,14,14,15,628.5,123.5,1.95,17.2,384.0,401.99,315.14
2018,11,14,14,30,606.0,118.0,1.7,16.8,351.0,354.37,274.74
2018,11,14,14,45,574.0,110.0,1.4,16.45,312.5,302.31,230.16
2018,11,14,15,0,542.0,102.0,1.1,16.1,274.0,250.66,185.49
2018,11,14,15,15,495.0,92.0,1.1,16.1,232.5,198.58,141.16
2018,11,14,15,30,448.0,82.0,1.1,16.1,191.0,151.11,101.51
2018,11,14,15,45,389.0,70.0,1.05,14.55,151.0,105.4,66.43
2018,11,14,16,0,330.0,58.0,1.0,13.0,111.0,66.19,40.08
2018,11,14,16,15,244.5,43.0,0.95,12.65,75.0,33.5,23.28
2018,11,14,16,30,159.0,28.0,0.9,12.3,39.0,22.14,9.68
2018,11,14,16,45,84.0,15.0,0.9,11.95,20.5,14.3,0.0
2018,11,14,17,0,9.0,2.0,0.9,11.6,2.0,0.0,0.0
2018,11,14,17,15,4.5,1.0,0.8,11.55,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,11.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,10.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,5.5,1.35,1.65,6.0,0.0,0.0
2018,11,15,7,0,49.0,11.0,1.3,1.5,12.0,31.17,0.0
2018,11,15,7,15,128.0,27.5,1.4,2.2,40.0,116.11,72.97
2018,11,15,7,30,207.0,44.0,1.5,2.9,68.0,187.27,153.22
2018,11,15,7,45,276.5,59.5,1.55,3.6,106.5,251.44,212.35
2018,11,15,8,0,346.0,75.0,1.6,4.3,145.0,320.8,273.69
2018,11,15,8,15,300.0,90.5,1.8,4.9,161.0,321.93,275.75
2018,11,15,8,30,254.0,106.0,2.0,5.5,177.0,307.56,263.97
2018,11,15,8,45,276.5,120.5,2.15,6.15,208.5,346.37,296.64
2018,11,15,9,0,299.0,135.0,2.3,6.8,240.0,385.49,328.51
2018,11,15,9,15,359.0,141.5,2.3,7.5,280.5,442.12,374.38
2018,11,15,9,30,419.0,148.0,2.3,8.2,321.0,513.62,430.46
2018,11,15,9,45,452.5,153.5,2.3,8.9,353.0,551.04,458.2
2018,11,15,10,0,486.0,159.0,2.3,9.6,385.0,587.57,484.92
2018,11,15,10,15,518.5,161.0,2.35,10.25,413.0,617.91,506.85
2018,11,15,10,30,551.0,163.0,2.4,10.9,441.0,646.55,527.24
2018,11,15,10,45,633.5,153.0,2.45,11.6,482.5,704.2,569.92
2018,11,15,11,0,716.0,143.0,2.5,12.3,524.0,755.23,606.16
2018,11,15,11,15,729.0,142.0,2.45,12.8,536.0,757.25,605.32
2018,11,15,11,30,742.0,141.0,2.4,13.3,548.0,756.09,602.71
2018,11,15,11,45,747.5,139.5,2.4,13.75,550.5,745.39,593.76
2018,11,15,12,0,753.0,138.0,2.4,14.2,553.0,731.63,582.42
2018,11,15,12,15,722.0,147.0,2.35,14.4,541.5,699.68,557.16
2018,11,15,12,30,691.0,156.0,2.3,14.6,530.0,666.18,530.78
2018,11,15,12,45,643.5,165.0,2.25,14.75,507.0,620.5,495.12
2018,11,15,13,0,596.0,174.0,2.2,14.9,484.0,572.81,457.77
2018,11,15,13,15,589.5,169.5,2.15,15.0,466.0,540.11,431.98
2018,11,15,13,30,583.0,165.0,2.1,15.1,448.0,506.15,404.68
2018,11,15,13,45,570.0,158.5,2.05,15.15,422.0,465.69,371.95
2018,11,15,14,0,557.0,152.0,2.0,15.2,396.0,424.91,338.33
2018,11,15,14,15,536.0,143.5,1.75,14.85,364.0,378.61,299.74
2018,11,15,14,30,515.0,135.0,1.5,14.5,332.0,333.21,261.16
2018,11,15,14,45,486.5,125.5,1.25,14.15,296.0,285.54,220.27
2018,11,15,15,0,458.0,116.0,1.0,13.8,260.0,240.04,180.76
2018,11,15,15,15,414.0,103.5,1.0,13.8,220.0,190.75,138.85
2018,11,15,15,30,370.0,91.0,1.0,13.8,180.0,145.9,101.37
2018,11,15,15,45,315.0,76.0,1.0,12.25,141.0,102.3,67.61
2018,11,15,16,0,260.0,61.0,1.0,10.7,102.0,64.89,41.56
2018,11,15,16,15,190.0,43.5,1.05,10.3,68.0,33.92,23.8
2018,11,15,16,30,120.0,26.0,1.1,9.9,34.0,20.51,8.02
2018,11,15,16,45,63.0,13.5,1.1,9.55,17.5,12.87,0.0
2018,11,15,17,0,6.0,1.0,1.1,9.2,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,16,6,45,35.0,5.5,1.3,0.3,6.5,0.0,0.0
2018,11,16,7,0,70.0,11.0,1.3,0.4,13.0,39.87,0.0
2018,11,16,7,15,172.5,26.0,1.4,1.35,42.5,133.28,78.37
2018,11,16,7,30,275.0,41.0,1.5,2.3,72.0,217.37,177.82
2018,11,16,7,45,354.0,54.0,1.6,3.2,112.0,286.09,241.67
2018,11,16,8,0,433.0,67.0,1.7,4.1,152.0,360.81,307.64
2018,11,16,8,15,411.5,80.0,1.8,4.8,176.5,377.59,323.18
2018,11,16,8,30,390.0,93.0,1.9,5.5,201.0,391.63,335.25
2018,11,16,8,45,472.0,99.5,2.0,6.2,249.5,466.0,397.01
2018,11,16,9,0,554.0,106.0,2.1,6.9,298.0,546.97,461.69
2018,11,16,9,15,594.5,112.0,2.1,7.65,338.0,596.27,498.72
2018,11,16,9,30,635.0,118.0,2.1,8.4,378.0,644.82,534.36
2018,11,16,9,45,626.0,131.0,2.1,9.15,403.0,661.49,544.09
2018,11,16,10,0,617.0,144.0,2.1,9.9,428.0,675.14,551.58
2018,11,16,10,15,634.0,147.5,2.1,10.5,452.5,696.57,565.74
2018,11,16,10,30,651.0,151.0,2.1,11.1,477.0,715.46,577.75
2018,11,16,10,45,663.5,152.5,2.1,11.7,494.5,725.92,583.47
2018,11,16,11,0,676.0,154.0,2.1,12.3,512.0,733.52,587.13
2018,11,16,11,15,684.0,154.0,2.05,12.75,521.5,733.02,584.85
2018,11,16,11,30,692.0,154.0,2.0,13.2,531.0,729.56,580.52
2018,11,16,11,45,696.5,153.0,1.95,13.65,533.5,719.39,571.34
2018,11,16,12,0,701.0,152.0,1.9,14.1,536.0,706.34,560.14
2018,11,16,12,15,711.0,147.0,1.85,14.35,533.0,690.21,547.26
2018,11,16,12,30,721.0,142.0,1.8,14.6,530.0,671.03,532.07
2018,11,16,12,45,730.5,135.5,1.75,14.9,520.5,646.9,513.03
2018,11,16,13,0,740.0,129.0,1.7,15.2,511.0,619.8,491.55
2018,11,16,13,15,730.0,126.0,1.6,15.35,490.5,581.76,461.36
2018,11,16,13,30,720.0,123.0,1.5,15.5,470.0,542.27,429.66
2018,11,16,13,45,705.5,119.0,1.45,15.6,443.0,498.19,394.24
2018,11,16,14,0,691.0,115.0,1.4,15.7,416.0,453.52,357.57
2018,11,16,14,15,668.5,110.0,1.25,15.5,383.0,404.08,316.4
2018,11,16,14,30,646.0,105.0,1.1,15.3,350.0,355.33,274.89
2018,11,16,14,45,614.0,98.5,0.95,15.1,312.0,302.99,229.93
2018,11,16,15,0,582.0,92.0,0.8,14.9,274.0,252.94,186.3
2018,11,16,15,15,535.5,84.0,0.8,14.9,233.0,200.86,141.68
2018,11,16,15,30,489.0,76.0,0.8,14.9,192.0,153.32,101.77
2018,11,16,15,45,423.5,65.5,0.75,13.6,151.0,104.52,64.39
2018,11,16,16,0,358.0,55.0,0.7,12.3,110.0,64.55,38.11
2018,11,16,16,15,265.5,40.5,0.7,12.0,74.0,31.61,21.56
2018,11,16,16,30,173.0,26.0,0.7,11.7,38.0,20.59,7.25
2018,11,16,16,45,91.5,14.0,0.75,11.45,20.0,13.34,0.0
2018,11,16,17,0,10.0,2.0,0.8,11.2,2.0,0.0,0.0
2018,11,16,17,15,5.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,6.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,6.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,6.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,5.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,5.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,6,45,41.0,5.5,0.6,3.55,6.5,0.0,0.0
2018,11,17,7,0,82.0,11.0,0.6,3.5,13.0,44.71,0.0
2018,11,17,7,15,197.5,25.0,0.6,3.9,43.0,142.03,74.24
2018,11,17,7,30,313.0,39.0,0.6,4.3,73.0,231.43,186.03
2018,11,17,7,45,397.0,50.0,0.6,4.7,113.5,303.62,252.32
2018,11,17,8,0,481.0,61.0,0.6,5.1,154.0,381.42,319.53
2018,11,17,8,15,422.5,77.0,0.65,5.65,173.0,379.6,319.55
2018,11,17,8,30,364.0,93.0,0.7,6.2,192.0,373.7,315.2
2018,11,17,8,45,441.5,99.0,0.75,6.75,237.5,443.34,372.3
2018,11,17,9,0,519.0,105.0,0.8,7.3,283.0,515.93,429.22
2018,11,17,9,15,636.0,97.0,0.85,8.15,338.5,608.31,499.55
2018,11,17,9,30,753.0,89.0,0.9,9.0,394.0,698.34,563.79
2018,11,17,9,45,788.0,87.0,0.9,9.85,427.5,729.27,582.34
2018,11,17,10,0,823.0,85.0,0.9,10.7,461.0,762.85,603.17
2018,11,17,10,15,835.5,87.0,0.9,11.4,485.5,780.77,612.9
2018,11,17,10,30,848.0,89.0,0.9,12.1,510.0,795.54,620.59
2018,11,17,10,45,856.0,90.0,0.85,12.85,527.5,802.25,621.85
2018,11,17,11,0,864.0,91.0,0.8,13.6,545.0,805.57,620.94
2018,11,17,11,15,868.5,92.0,0.75,14.0,555.0,802.66,616.71
2018,11,17,11,30,873.0,93.0,0.7,14.4,565.0,796.28,610.34
2018,11,17,11,45,874.0,93.0,0.65,14.85,567.0,782.64,599.08
2018,11,17,12,0,875.0,93.0,0.6,15.3,569.0,765.68,585.82
2018,11,17,12,15,846.5,101.0,0.55,15.5,558.0,733.15,562.52
2018,11,17,12,30,818.0,109.0,0.5,15.7,547.0,698.57,537.28
2018,11,17,12,45,776.0,119.5,0.5,15.9,526.5,658.62,507.8
2018,11,17,13,0,734.0,130.0,0.5,16.1,506.0,615.73,475.96
2018,11,17,13,15,723.0,127.0,0.55,16.2,485.5,577.38,448.11
2018,11,17,13,30,712.0,124.0,0.6,16.3,465.0,537.68,418.42
2018,11,17,13,45,696.0,120.5,0.65,16.35,438.0,493.75,384.8
2018,11,17,14,0,680.0,117.0,0.7,16.4,411.0,449.36,349.82
2018,11,17,14,15,656.5,112.0,0.7,16.2,378.0,400.08,310.11
2018,11,17,14,30,633.0,107.0,0.7,16.0,345.0,351.61,269.94
2018,11,17,14,45,600.0,101.0,0.7,15.8,307.5,300.17,226.62
2018,11,17,15,0,567.0,95.0,0.7,15.6,270.0,251.13,184.51
2018,11,17,15,15,520.0,86.5,0.7,15.6,229.5,199.37,140.47
2018,11,17,15,30,473.0,78.0,0.7,15.6,189.0,150.43,99.7
2018,11,17,15,45,406.5,66.5,0.8,14.0,148.0,103.29,64.01
2018,11,17,16,0,340.0,55.0,0.9,12.4,107.0,63.43,37.75
2018,11,17,16,15,248.5,40.5,1.0,11.6,71.5,31.65,21.54
2018,11,17,16,30,157.0,26.0,1.1,10.8,36.0,20.62,6.47
2018,11,17,16,45,82.5,13.5,1.15,10.0,18.5,12.87,0.0
2018,11,17,17,0,8.0,1.0,1.2,9.2,1.0,0.0,0.0
2018,11,17,17,15,4.0,0.5,1.2,8.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,18,6,45,25.0,5.5,0.9,3.25,6.0,0.0,0.0
2018,11,18,7,0,50.0,11.0,0.9,3.3,12.0,31.24,0.0
2018,11,18,7,15,140.5,27.0,0.9,3.75,39.5,117.59,51.72
2018,11,18,7,30,231.0,43.0,0.9,4.2,67.0,197.77,158.18
2018,11,18,7,45,310.0,57.0,0.9,4.6,106.0,265.06,220.9
2018,11,18,8,0,389.0,71.0,0.9,5.0,145.0,338.6,285.37
2018,11,18,8,15,450.5,80.5,0.8,5.5,186.5,400.56,337.68
2018,11,18,8,30,512.0,90.0,0.7,6.0,228.0,465.61,390.12
2018,11,18,8,45,557.5,96.5,0.6,6.45,268.0,520.62,432.28
2018,11,18,9,0,603.0,103.0,0.5,6.9,308.0,575.27,472.37
2018,11,18,9,15,644.5,105.0,0.5,7.5,345.5,621.84,505.88
2018,11,18,9,30,686.0,107.0,0.5,8.1,383.0,667.36,537.43
2018,11,18,9,45,723.0,106.0,0.45,8.75,416.0,704.55,560.77
2018,11,18,10,0,760.0,105.0,0.4,9.4,449.0,739.73,582.2
2018,11,18,10,15,778.5,106.0,0.6,10.05,474.5,760.4,597.26
2018,11,18,10,30,797.0,107.0,0.8,10.7,500.0,778.19,610.44
2018,11,18,10,45,811.5,106.5,1.0,11.35,518.5,783.68,614.86
2018,11,18,11,0,826.0,106.0,1.2,12.0,537.0,790.59,620.31
2018,11,18,11,15,833.5,106.0,1.3,12.45,547.5,789.15,618.98
2018,11,18,11,30,841.0,106.0,1.4,12.9,558.0,784.29,615.41
2018,11,18,11,45,845.5,105.0,1.5,13.4,561.0,772.63,606.99
2018,11,18,12,0,850.0,104.0,1.6,13.9,564.0,757.64,596.29
2018,11,18,12,15,822.5,111.5,1.55,14.15,553.0,725.6,572.54
2018,11,18,12,30,795.0,119.0,1.5,14.4,542.0,694.56,548.3
2018,11,18,12,45,755.0,128.5,1.45,14.65,522.0,652.99,515.99
2018,11,18,13,0,715.0,138.0,1.4,14.9,502.0,610.82,483.03
2018,11,18,13,15,705.5,134.5,1.25,15.05,482.0,573.53,453.27
2018,11,18,13,30,696.0,131.0,1.1,15.2,462.0,534.82,421.94
2018,11,18,13,45,681.5,126.0,0.95,15.3,435.0,490.83,386.21
2018,11,18,14,0,667.0,121.0,0.8,15.4,408.0,446.32,349.44
2018,11,18,14,15,644.5,116.0,0.65,15.25,375.5,398.12,309.46
2018,11,18,14,30,622.0,111.0,0.5,15.1,343.0,350.65,269.25
2018,11,18,14,45,590.5,103.5,0.3,15.0,305.5,298.88,224.9
2018,11,18,15,0,559.0,96.0,0.1,14.9,268.0,249.4,182.06
2018,11,18,15,15,463.0,88.5,0.1,14.9,217.0,186.55,131.47
2018,11,18,15,30,367.0,81.0,0.1,14.9,166.0,135.55,91.72
2018,11,18,15,45,302.5,67.0,0.35,13.65,127.5,92.4,59.35
2018,11,18,16,0,238.0,53.0,0.6,12.4,89.0,56.5,34.99
2018,11,18,16,15,178.5,38.5,0.7,11.75,60.5,30.0,20.04
2018,11,18,16,30,119.0,24.0,0.8,11.1,32.0,18.98,4.63
2018,11,18,16,45,63.5,12.5,0.9,10.45,16.5,11.91,0.0
2018,11,18,17,0,8.0,1.0,1.0,9.8,1.0,0.0,0.0
2018,11,18,17,15,4.0,0.5,1.0,9.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
